Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,11,45,942.0,116.0,2.0,21.65,995.0,952.32,696.19
2018,5,3,12,0,943.0,116.0,2.0,22.0,1000.0,928.16,679.67
2018,5,3,12,15,944.5,114.5,2.1,22.2,997.0,900.21,662.11
2018,5,3,12,30,946.0,113.0,2.2,22.4,994.0,869.54,642.62
2018,5,3,12,45,946.5,110.5,2.25,22.6,983.5,834.6,619.67
2018,5,3,13,0,947.0,108.0,2.3,22.8,973.0,797.26,594.95
2018,5,3,13,15,943.5,106.5,2.35,22.85,953.5,755.73,567.48
2018,5,3,13,30,940.0,105.0,2.4,22.9,934.0,712.36,536.59
2018,5,3,13,45,935.0,104.0,2.45,22.95,908.0,666.84,503.12
2018,5,3,14,0,930.0,103.0,2.5,23.0,882.0,619.93,467.75
2018,5,3,14,15,922.5,101.0,2.55,22.95,848.5,569.71,429.14
2018,5,3,14,30,915.0,99.0,2.6,22.9,815.0,518.76,388.79
2018,5,3,14,45,905.0,97.0,2.65,22.85,775.5,466.24,346.05
2018,5,3,15,0,895.0,95.0,2.7,22.8,736.0,413.66,302.02
2018,5,3,15,15,881.0,93.0,2.7,22.8,691.5,359.95,256.06
2018,5,3,15,30,867.0,91.0,2.7,22.8,647.0,307.02,210.11
2018,5,3,15,45,849.0,88.5,2.8,22.45,598.0,253.82,164.61
2018,5,3,16,0,831.0,86.0,2.9,22.1,549.0,195.2,116.35
2018,5,3,16,15,806.5,82.5,2.9,21.75,496.5,143.89,77.97
2018,5,3,16,30,782.0,79.0,2.9,21.4,444.0,95.38,49.54
2018,5,3,16,45,748.5,75.0,2.9,21.05,390.5,51.86,39.39
2018,5,3,17,0,715.0,71.0,2.9,20.7,337.0,50.94,38.81
2018,5,3,17,15,667.0,65.5,2.7,19.95,283.0,44.2,33.16
2018,5,3,17,30,619.0,60.0,2.5,19.2,229.0,42.11,31.44
2018,5,3,17,45,541.0,54.0,2.3,18.45,178.5,39.45,29.08
2018,5,3,18,0,463.0,48.0,2.1,17.7,128.0,36.77,26.49
2018,5,3,18,15,326.0,37.0,2.05,17.0,84.0,29.27,19.38
2018,5,3,18,30,189.0,26.0,2.0,16.3,40.0,20.5,8.46
2018,5,3,18,45,101.5,14.0,1.9,15.6,21.0,13.34,0.0
2018,5,3,19,0,14.0,2.0,1.8,14.9,2.0,0.0,0.0
2018,5,3,19,15,7.0,1.0,1.8,14.6,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,4,5,15,80.5,12.0,0.9,11.95,16.5,44.31,0.0
2018,5,4,5,30,161.0,24.0,0.9,12.5,33.0,120.92,38.96
2018,5,4,5,45,278.0,36.5,0.9,13.05,72.0,211.3,164.42
2018,5,4,6,0,395.0,49.0,0.9,13.6,111.0,302.87,245.35
2018,5,4,6,15,444.5,59.5,0.95,14.05,154.0,362.87,297.32
2018,5,4,6,30,494.0,70.0,1.0,14.5,197.0,426.21,349.66
2018,5,4,6,45,444.5,92.5,1.05,14.95,226.5,435.02,356.21
2018,5,4,7,0,395.0,115.0,1.1,15.4,256.0,442.81,360.95
2018,5,4,7,15,404.0,135.0,1.05,16.0,299.0,486.49,392.52
2018,5,4,7,30,413.0,155.0,1.0,16.6,342.0,529.35,421.96
2018,5,4,7,45,448.5,167.0,0.95,17.2,392.0,583.74,459.47
2018,5,4,8,0,484.0,179.0,0.9,17.8,442.0,638.77,496.05
2018,5,4,8,15,472.0,201.5,0.9,18.55,477.5,664.36,509.98
2018,5,4,8,30,460.0,224.0,0.9,19.3,513.0,687.28,522.11
2018,5,4,8,45,452.0,245.0,0.9,20.05,546.0,709.63,533.79
2018,5,4,9,0,444.0,266.0,0.9,20.8,579.0,729.59,543.7
2018,5,4,9,15,491.5,266.0,0.9,21.4,631.0,777.27,573.93
2018,5,4,9,30,539.0,266.0,0.9,22.0,683.0,824.09,602.61
2018,5,4,9,45,536.5,283.5,0.95,22.6,714.0,839.99,610.2
2018,5,4,10,0,534.0,301.0,1.0,23.2,745.0,853.35,616.56
2018,5,4,10,15,586.5,290.0,1.1,23.6,792.0,887.8,639.4
2018,5,4,10,30,639.0,279.0,1.2,24.0,839.0,921.94,661.52
2018,5,4,10,45,614.5,301.0,1.3,24.35,849.5,910.02,652.49
2018,5,4,11,0,590.0,323.0,1.4,24.7,860.0,896.14,642.75
2018,5,4,11,15,683.5,271.5,1.45,24.85,901.5,919.09,660.07
2018,5,4,11,30,777.0,220.0,1.5,25.0,943.0,936.59,671.8
2018,5,4,11,45,754.0,234.5,1.6,25.1,939.0,908.67,654.63
2018,5,4,12,0,731.0,249.0,1.7,25.2,935.0,878.86,636.11
2018,5,4,12,15,618.5,307.5,1.75,25.2,886.5,812.6,590.36
2018,5,4,12,30,506.0,366.0,1.8,25.2,838.0,751.74,547.74
2018,5,4,12,45,487.0,372.0,1.85,25.15,822.0,719.1,526.06
2018,5,4,13,0,468.0,378.0,1.9,25.1,806.0,686.47,503.83
2018,5,4,13,15,501.0,356.5,1.95,25.0,806.5,666.96,491.48
2018,5,4,13,30,534.0,335.0,2.0,24.9,807.0,644.34,476.43
2018,5,4,13,45,632.0,272.0,2.05,24.8,814.5,621.85,462.12
2018,5,4,14,0,730.0,209.0,2.1,24.7,822.0,591.95,441.42
2018,5,4,14,15,761.5,182.5,2.15,24.55,800.0,548.73,409.35
2018,5,4,14,30,793.0,156.0,2.2,24.4,778.0,505.86,376.19
2018,5,4,14,45,818.5,135.5,2.25,24.2,749.5,457.99,338.0
2018,5,4,15,0,844.0,115.0,2.3,24.0,721.0,407.01,295.92
2018,5,4,15,15,844.0,106.0,2.3,24.0,680.5,354.18,251.07
2018,5,4,15,30,844.0,97.0,2.3,24.0,640.0,300.92,205.07
2018,5,4,15,45,825.0,94.5,2.45,23.4,591.5,248.45,160.74
2018,5,4,16,0,806.0,92.0,2.6,22.8,543.0,197.82,119.12
2018,5,4,16,15,780.5,89.0,2.7,22.3,491.5,148.13,82.04
2018,5,4,16,30,755.0,86.0,2.8,21.8,440.0,101.36,54.44
2018,5,4,16,45,720.0,81.5,2.9,21.3,386.5,56.83,43.61
2018,5,4,17,0,685.0,77.0,3.0,20.8,333.0,50.39,38.31
2018,5,4,17,15,636.0,70.5,2.95,20.0,279.5,47.87,36.34
2018,5,4,17,30,587.0,64.0,2.9,19.2,226.0,45.17,34.12
2018,5,4,17,45,509.0,56.5,2.8,18.35,175.0,41.4,30.81
2018,5,4,18,0,431.0,49.0,2.7,17.5,124.0,37.49,27.15
2018,5,4,18,15,323.5,39.0,2.65,16.85,84.5,31.03,20.94
2018,5,4,18,30,216.0,29.0,2.6,16.2,45.0,22.95,10.77
2018,5,4,18,45,113.5,15.5,2.5,15.55,23.5,14.77,0.0
2018,5,4,19,0,11.0,2.0,2.4,14.9,2.0,0.0,0.0
2018,5,4,19,15,5.5,1.0,2.35,14.6,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,6.5,1.2,12.65,6.5,6.2,0.0
2018,5,5,5,30,0.0,13.0,1.2,12.9,13.0,12.05,0.0
2018,5,5,5,45,3.5,26.5,1.25,13.2,27.0,26.38,16.01
2018,5,5,6,0,7.0,40.0,1.3,13.5,41.0,41.81,29.83
2018,5,5,6,15,3.5,53.5,1.3,13.8,54.0,53.3,39.95
2018,5,5,6,30,0.0,67.0,1.3,14.1,67.0,64.32,49.41
2018,5,5,6,45,42.5,98.5,1.25,14.4,114.0,133.95,109.14
2018,5,5,7,0,85.0,130.0,1.2,14.7,161.0,212.91,174.79
2018,5,5,7,15,152.0,158.5,1.15,15.05,224.0,298.69,244.38
2018,5,5,7,30,219.0,187.0,1.1,15.4,287.0,388.21,314.26
2018,5,5,7,45,269.5,203.5,1.0,15.8,341.0,466.18,371.98
2018,5,5,8,0,320.0,220.0,0.9,16.2,395.0,533.23,419.69
2018,5,5,8,15,329.5,241.0,0.9,16.5,435.5,571.13,444.76
2018,5,5,8,30,339.0,262.0,0.9,16.8,476.0,608.06,468.96
2018,5,5,8,45,395.0,264.5,0.9,17.15,531.0,665.61,508.59
2018,5,5,9,0,451.0,267.0,0.9,17.5,586.0,737.86,556.75
2018,5,5,9,15,444.0,285.5,0.9,17.95,614.5,753.78,564.02
2018,5,5,9,30,437.0,304.0,0.9,18.4,643.0,767.43,570.44
2018,5,5,9,45,461.5,312.5,0.85,18.85,684.5,798.81,588.84
2018,5,5,10,0,486.0,321.0,0.8,19.3,726.0,828.37,605.46
2018,5,5,10,15,487.0,334.5,0.85,20.1,751.5,838.19,609.33
2018,5,5,10,30,488.0,348.0,0.9,20.9,777.0,845.71,611.99
2018,5,5,10,45,495.0,358.5,1.0,21.65,802.0,853.65,616.06
2018,5,5,11,0,502.0,369.0,1.1,22.4,827.0,859.2,618.56
2018,5,5,11,15,502.0,376.0,1.3,22.9,839.0,852.43,615.02
2018,5,5,11,30,502.0,383.0,1.5,23.4,851.0,843.58,609.99
2018,5,5,11,45,432.5,408.0,1.75,23.9,812.5,787.6,572.53
2018,5,5,12,0,363.0,433.0,2.0,24.4,774.0,730.83,533.92
2018,5,5,12,15,416.5,414.5,2.1,24.45,804.5,743.21,544.38
2018,5,5,12,30,470.0,396.0,2.2,24.5,835.0,750.13,550.44
2018,5,5,12,45,449.5,394.5,2.3,24.55,810.5,710.5,523.34
2018,5,5,13,0,429.0,393.0,2.4,24.6,786.0,671.31,496.48
2018,5,5,13,15,442.0,377.0,2.5,24.5,775.0,643.94,478.36
2018,5,5,13,30,455.0,361.0,2.6,24.4,764.0,615.07,458.66
2018,5,5,13,45,377.0,367.5,2.7,24.25,694.5,551.11,412.4
2018,5,5,14,0,299.0,374.0,2.8,24.1,625.0,490.04,367.84
2018,5,5,14,15,269.5,364.0,2.9,23.65,584.0,447.57,337.18
2018,5,5,14,30,240.0,354.0,3.0,23.2,543.0,407.72,307.91
2018,5,5,14,45,347.5,310.5,3.15,22.7,569.0,403.08,303.98
2018,5,5,15,0,455.0,267.0,3.3,22.2,595.0,381.72,285.63
2018,5,5,15,15,417.5,261.0,3.3,22.2,547.5,337.53,250.21
2018,5,5,15,30,380.0,255.0,3.3,22.2,500.0,303.76,222.95
2018,5,5,15,45,444.5,215.0,3.55,20.95,480.5,257.15,183.63
2018,5,5,16,0,509.0,175.0,3.8,19.7,461.0,211.02,143.93
2018,5,5,16,15,401.5,173.0,3.8,19.05,385.5,167.35,114.55
2018,5,5,16,30,294.0,171.0,3.8,18.4,310.0,142.88,103.18
2018,5,5,16,45,204.5,159.0,3.85,17.75,250.0,114.76,94.49
2018,5,5,17,0,115.0,147.0,3.9,17.1,190.0,113.44,93.93
2018,5,5,17,15,102.5,117.5,3.75,16.5,151.5,93.25,76.75
2018,5,5,17,30,90.0,88.0,3.6,15.9,113.0,72.11,58.39
2018,5,5,17,45,83.5,75.0,3.5,15.3,94.5,61.92,49.37
2018,5,5,18,0,77.0,62.0,3.4,14.7,76.0,51.45,39.78
2018,5,5,18,15,54.5,44.5,3.35,14.25,52.5,37.49,26.81
2018,5,5,18,30,32.0,27.0,3.3,13.8,29.0,23.24,11.66
2018,5,5,18,45,18.0,14.5,3.2,13.35,15.5,13.82,0.0
2018,5,5,19,0,4.0,2.0,3.1,12.9,2.0,0.0,0.0
2018,5,5,19,15,2.0,1.0,3.05,12.7,1.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.45,9.55,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.4,9.6,2.0,0.0,0.0
2018,5,6,5,15,67.0,13.5,2.45,9.8,17.5,40.51,0.0
2018,5,6,5,30,129.0,25.0,2.5,10.0,33.0,109.87,54.0
2018,5,6,5,45,222.5,37.5,2.55,10.2,67.5,184.89,147.34
2018,5,6,6,0,316.0,50.0,2.6,10.4,102.0,259.98,215.93
2018,5,6,6,15,381.0,61.5,2.6,10.75,146.0,325.37,274.02
2018,5,6,6,30,446.0,73.0,2.6,11.1,190.0,400.76,338.16
2018,5,6,6,45,474.5,86.5,2.65,11.45,236.0,454.31,382.09
2018,5,6,7,0,503.0,100.0,2.7,11.8,282.0,503.43,421.08
2018,5,6,7,15,568.0,105.5,2.65,12.4,341.5,582.84,482.04
2018,5,6,7,30,633.0,111.0,2.6,13.0,401.0,659.56,537.82
2018,5,6,7,45,724.5,103.0,2.55,13.6,472.0,744.12,597.02
2018,5,6,8,0,816.0,95.0,2.5,14.2,543.0,828.17,653.61
2018,5,6,8,15,836.5,98.0,2.4,14.9,593.5,869.29,677.37
2018,5,6,8,30,857.0,101.0,2.3,15.6,644.0,908.65,699.66
2018,5,6,8,45,873.0,103.0,2.15,16.35,690.0,932.74,710.36
2018,5,6,9,0,889.0,105.0,2.0,17.1,736.0,962.3,724.56
2018,5,6,9,15,887.0,112.5,2.0,17.75,772.0,978.26,731.45
2018,5,6,9,30,885.0,120.0,2.0,18.4,808.0,990.88,736.33
2018,5,6,9,45,911.5,113.5,1.95,19.0,849.0,1012.66,746.8
2018,5,6,10,0,938.0,107.0,1.9,19.6,890.0,1031.61,755.27
2018,5,6,10,15,939.0,110.5,2.05,20.0,915.5,1033.37,756.0
2018,5,6,10,30,940.0,114.0,2.2,20.4,941.0,1031.72,754.76
2018,5,6,10,45,913.0,133.0,2.3,20.8,951.5,1015.51,743.61
2018,5,6,11,0,886.0,152.0,2.4,21.2,962.0,995.74,730.31
2018,5,6,11,15,736.0,247.0,2.6,21.35,926.0,945.91,698.87
2018,5,6,11,30,586.0,342.0,2.8,21.5,890.0,881.73,653.0
2018,5,6,11,45,534.5,369.5,2.95,21.6,871.0,843.15,626.32
2018,5,6,12,0,483.0,397.0,3.1,21.7,852.0,804.13,598.79
2018,5,6,12,15,481.0,394.0,3.15,21.75,846.0,779.44,581.97
2018,5,6,12,30,479.0,391.0,3.2,21.8,840.0,753.61,564.09
2018,5,6,12,45,466.5,387.5,3.3,21.8,820.5,718.2,539.5
2018,5,6,13,0,454.0,384.0,3.4,21.8,801.0,682.68,514.56
2018,5,6,13,15,450.5,375.5,3.35,21.7,782.0,649.31,490.68
2018,5,6,13,30,447.0,367.0,3.3,21.6,763.0,615.56,466.19
2018,5,6,13,45,279.0,361.5,3.3,21.45,606.5,486.24,370.26
2018,5,6,14,0,111.0,356.0,3.3,21.3,450.0,373.69,285.23
2018,5,6,14,15,78.0,331.0,3.25,21.05,395.5,332.06,254.22
2018,5,6,14,30,45.0,306.0,3.2,20.8,341.0,289.24,221.95
2018,5,6,14,45,83.0,317.0,3.15,20.55,378.0,309.09,237.34
2018,5,6,15,0,121.0,328.0,3.1,20.3,415.0,316.92,242.84
2018,5,6,15,15,106.5,292.0,3.1,20.3,365.0,274.74,210.38
2018,5,6,15,30,92.0,256.0,3.1,20.3,315.0,241.8,185.07
2018,5,6,15,45,92.0,230.5,3.1,19.6,286.0,214.64,164.17
2018,5,6,16,0,92.0,205.0,3.1,18.9,257.0,187.79,143.39
2018,5,6,16,15,314.0,168.0,3.15,18.45,321.0,163.04,114.89
2018,5,6,16,30,536.0,131.0,3.2,18.0,385.0,122.11,78.18
2018,5,6,16,45,399.5,131.0,3.25,17.55,307.5,89.83,72.99
2018,5,6,17,0,263.0,131.0,3.3,17.1,230.0,96.77,79.44
2018,5,6,17,15,269.5,103.0,3.2,16.65,191.0,78.29,63.6
2018,5,6,17,30,276.0,75.0,3.1,16.2,152.0,53.57,41.98
2018,5,6,17,45,317.0,65.5,3.05,15.75,136.0,48.14,37.13
2018,5,6,18,0,358.0,56.0,3.0,15.3,120.0,42.33,31.71
2018,5,6,18,15,256.5,43.5,2.85,14.9,81.5,33.57,23.42
2018,5,6,18,30,155.0,31.0,2.7,14.5,43.0,24.45,12.97
2018,5,6,18,45,83.0,17.5,2.5,14.1,23.5,16.68,0.0
2018,5,6,19,0,11.0,4.0,2.3,13.7,4.0,0.0,0.0
2018,5,6,19,15,5.5,2.0,2.2,13.45,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.55,10.35,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.6,10.4,2.0,0.0,0.0
2018,5,7,5,15,103.5,15.0,2.7,10.75,21.5,57.21,0.0
2018,5,7,5,30,199.0,28.0,2.8,11.1,41.0,147.8,82.23
2018,5,7,5,45,320.5,39.0,2.85,11.5,82.0,237.1,189.53
2018,5,7,6,0,442.0,50.0,2.9,11.9,123.0,332.84,275.15
2018,5,7,6,15,520.5,57.5,2.9,12.45,173.5,409.08,341.64
2018,5,7,6,30,599.0,65.0,2.9,13.0,224.0,490.88,409.88
2018,5,7,6,45,651.0,70.5,2.85,13.55,278.5,557.21,462.76
2018,5,7,7,0,703.0,76.0,2.8,14.1,333.0,626.1,514.43
2018,5,7,7,15,739.0,80.5,2.75,14.8,387.5,679.8,551.66
2018,5,7,7,30,775.0,85.0,2.7,15.5,442.0,738.21,591.14
2018,5,7,7,45,801.5,88.5,2.65,16.2,495.5,787.6,622.75
2018,5,7,8,0,828.0,92.0,2.6,16.9,549.0,836.11,652.91
2018,5,7,8,15,847.0,95.0,2.6,17.55,599.0,876.21,676.93
2018,5,7,8,30,866.0,98.0,2.6,18.2,649.0,914.45,699.33
2018,5,7,8,45,880.5,100.5,2.55,18.9,695.0,938.0,710.82
2018,5,7,9,0,895.0,103.0,2.5,19.6,741.0,966.87,725.91
2018,5,7,9,15,908.0,104.5,2.55,20.1,782.5,990.53,738.86
2018,5,7,9,30,921.0,106.0,2.6,20.6,824.0,1011.33,749.98
2018,5,7,9,45,931.5,106.0,2.65,21.05,859.0,1025.04,756.65
2018,5,7,10,0,942.0,106.0,2.7,21.5,894.0,1035.6,761.43
2018,5,7,10,15,948.5,107.0,2.75,21.9,922.0,1040.05,762.53
2018,5,7,10,30,955.0,108.0,2.8,22.3,950.0,1041.13,761.63
2018,5,7,10,45,959.0,108.5,2.8,22.65,970.5,1035.87,756.47
2018,5,7,11,0,963.0,109.0,2.8,23.0,991.0,1027.24,749.33
2018,5,7,11,15,965.0,109.5,2.85,23.25,1003.0,1013.39,739.73
2018,5,7,11,30,967.0,110.0,2.9,23.5,1015.0,996.31,728.15
2018,5,7,11,45,941.5,126.5,2.95,23.75,1011.0,966.72,708.46
2018,5,7,12,0,916.0,143.0,3.0,24.0,1007.0,934.67,687.22
2018,5,7,12,15,939.5,127.5,3.1,24.1,1011.0,913.02,673.59
2018,5,7,12,30,963.0,112.0,3.2,24.2,1015.0,887.63,657.31
2018,5,7,12,45,958.5,113.0,3.25,24.25,1003.0,851.56,633.56
2018,5,7,13,0,954.0,114.0,3.3,24.3,991.0,813.34,608.23
2018,5,7,13,15,949.5,113.5,3.35,24.3,971.5,771.82,580.53
2018,5,7,13,30,945.0,113.0,3.4,24.3,952.0,728.53,549.59
2018,5,7,13,45,938.5,112.0,3.45,24.25,925.0,681.96,515.34
2018,5,7,14,0,932.0,111.0,3.5,24.2,898.0,634.17,479.31
2018,5,7,14,15,924.0,109.0,3.55,24.1,864.0,583.71,440.45
2018,5,7,14,30,916.0,107.0,3.6,24.0,830.0,532.58,399.95
2018,5,7,14,45,905.0,105.5,3.6,23.9,790.5,480.1,357.19
2018,5,7,15,0,894.0,104.0,3.6,23.8,751.0,427.66,313.3
2018,5,7,15,15,880.0,101.5,3.6,23.8,706.0,373.68,267.22
2018,5,7,15,30,866.0,99.0,3.6,23.8,661.0,320.48,221.13
2018,5,7,15,45,847.5,96.0,3.6,23.35,611.5,260.19,170.14
2018,5,7,16,0,829.0,93.0,3.6,22.9,562.0,208.13,126.72
2018,5,7,16,15,805.0,90.0,3.6,22.45,510.0,157.42,88.0
2018,5,7,16,30,781.0,87.0,3.6,22.0,458.0,109.47,58.28
2018,5,7,16,45,747.5,82.0,3.55,21.6,403.5,62.75,48.62
2018,5,7,17,0,714.0,77.0,3.5,21.2,349.0,50.14,38.01
2018,5,7,17,15,666.5,71.5,3.35,20.35,295.0,48.38,36.72
2018,5,7,17,30,619.0,66.0,3.2,19.5,241.0,46.51,35.25
2018,5,7,17,45,547.0,59.0,3.0,18.7,190.0,43.23,32.39
2018,5,7,18,0,475.0,52.0,2.8,17.9,139.0,39.85,29.23
2018,5,7,18,15,360.0,42.0,2.65,17.15,95.5,33.48,23.16
2018,5,7,18,30,245.0,32.0,2.5,16.4,52.0,25.29,13.87
2018,5,7,18,45,133.0,18.0,2.4,15.65,28.0,17.16,0.0
2018,5,7,19,0,21.0,4.0,2.3,14.9,4.0,0.0,0.0
2018,5,7,19,15,10.5,2.0,2.3,14.65,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,1.7,10.7,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,1.7,10.9,2.0,0.0,0.0
2018,5,8,5,15,126.0,15.0,1.95,11.3,23.5,66.78,0.0
2018,5,8,5,30,240.0,28.0,2.2,11.7,45.0,165.17,99.28
2018,5,8,5,45,357.5,38.0,2.4,12.15,86.5,255.94,204.63
2018,5,8,6,0,475.0,48.0,2.6,12.6,128.0,350.03,288.46
2018,5,8,6,15,548.5,55.0,2.7,12.95,178.5,423.94,353.01
2018,5,8,6,30,622.0,62.0,2.8,13.3,229.0,503.07,419.16
2018,5,8,6,45,669.5,66.5,2.9,13.6,282.0,565.9,469.9
2018,5,8,7,0,717.0,71.0,3.0,13.9,335.0,627.31,516.37
2018,5,8,7,15,750.0,75.0,3.05,14.45,388.5,682.84,555.92
2018,5,8,7,30,783.0,79.0,3.1,15.0,442.0,738.58,594.46
2018,5,8,7,45,806.5,82.5,3.15,15.5,494.0,785.69,625.79
2018,5,8,8,0,830.0,86.0,3.2,16.0,546.0,831.77,655.8
2018,5,8,8,15,846.0,89.0,3.2,16.55,594.0,869.27,678.74
2018,5,8,8,30,862.0,92.0,3.2,17.1,642.0,897.21,694.69
2018,5,8,8,45,872.5,95.5,3.15,17.65,686.0,925.97,710.81
2018,5,8,9,0,883.0,99.0,3.1,18.2,730.0,952.16,724.96
2018,5,8,9,15,760.0,159.0,3.05,18.4,723.5,924.33,703.15
2018,5,8,9,30,637.0,219.0,3.0,18.6,717.0,875.47,667.48
2018,5,8,9,45,480.5,299.5,2.9,18.85,684.5,805.27,611.99
2018,5,8,10,0,324.0,380.0,2.8,19.1,652.0,723.63,548.28
2018,5,8,10,15,380.0,375.5,2.8,19.25,704.0,768.15,580.47
2018,5,8,10,30,436.0,371.0,2.8,19.4,756.0,820.26,616.3
2018,5,8,10,45,465.5,364.0,2.75,19.55,783.5,832.62,623.87
2018,5,8,11,0,495.0,357.0,2.7,19.7,811.0,842.65,630.14
2018,5,8,11,15,682.5,255.5,2.7,20.0,890.5,906.07,677.6
2018,5,8,11,30,870.0,154.0,2.7,20.3,970.0,950.66,706.16
2018,5,8,11,45,869.0,154.5,2.7,20.6,973.0,929.11,690.38
2018,5,8,12,0,868.0,155.0,2.7,20.9,976.0,904.97,673.56
2018,5,8,12,15,618.0,287.0,2.7,21.05,870.5,796.9,596.89
2018,5,8,12,30,368.0,419.0,2.7,21.2,765.0,689.76,515.96
2018,5,8,12,45,276.0,432.0,2.7,21.4,689.5,611.43,458.99
2018,5,8,13,0,184.0,445.0,2.7,21.6,614.0,540.42,406.26
2018,5,8,13,15,294.0,414.5,2.85,21.6,678.5,576.4,435.13
2018,5,8,13,30,404.0,384.0,3.0,21.6,743.0,606.0,458.04
2018,5,8,13,45,365.0,380.0,3.1,21.65,697.5,556.03,421.06
2018,5,8,14,0,326.0,376.0,3.2,21.7,652.0,508.91,386.14
2018,5,8,14,15,269.0,371.5,3.35,21.6,593.5,454.95,345.99
2018,5,8,14,30,212.0,367.0,3.5,21.5,535.0,412.58,314.15
2018,5,8,14,45,285.5,324.5,3.65,21.4,538.5,389.43,296.31
2018,5,8,15,0,359.0,282.0,3.8,21.3,542.0,366.02,276.75
2018,5,8,15,15,379.0,263.0,3.8,21.3,523.0,335.82,251.29
2018,5,8,15,30,399.0,244.0,3.8,21.3,504.0,296.67,218.34
2018,5,8,15,45,458.5,205.0,4.0,20.8,482.0,255.96,182.8
2018,5,8,16,0,518.0,166.0,4.2,20.3,460.0,209.67,142.39
2018,5,8,16,15,563.0,140.5,4.15,20.0,432.5,164.42,104.69
2018,5,8,16,30,608.0,115.0,4.1,19.7,405.0,115.72,69.22
2018,5,8,16,45,555.0,105.5,4.05,19.35,346.5,74.04,51.67
2018,5,8,17,0,502.0,96.0,4.0,19.0,288.0,63.86,50.31
2018,5,8,17,15,555.0,78.5,3.75,18.6,261.0,53.42,41.41
2018,5,8,17,30,608.0,61.0,3.5,18.2,234.0,42.32,31.76
2018,5,8,17,45,505.5,57.0,3.2,17.8,180.5,41.29,30.82
2018,5,8,18,0,403.0,53.0,2.9,17.4,127.0,40.49,29.88
2018,5,8,18,15,298.5,41.5,2.65,16.95,87.0,31.9,21.87
2018,5,8,18,30,194.0,30.0,2.4,16.5,47.0,23.54,12.83
2018,5,8,18,45,107.5,17.0,2.15,16.0,25.5,16.2,0.0
2018,5,8,19,0,21.0,4.0,1.9,15.5,4.0,0.0,0.0
2018,5,8,19,15,10.5,2.0,1.85,15.25,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.35,11.8,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.4,11.8,2.0,0.0,0.0
2018,5,9,5,15,121.5,14.5,2.5,12.1,23.0,64.66,0.0
2018,5,9,5,30,231.0,27.0,2.6,12.4,44.0,162.36,102.85
2018,5,9,5,45,347.5,37.0,2.75,12.7,85.5,250.58,200.75
2018,5,9,6,0,464.0,47.0,2.9,13.0,127.0,343.62,283.55
2018,5,9,6,15,540.0,54.0,2.95,13.35,177.5,418.5,348.78
2018,5,9,6,30,616.0,61.0,3.0,13.7,228.0,498.93,415.89
2018,5,9,6,45,668.5,65.0,3.05,14.1,282.0,564.32,468.37
2018,5,9,7,0,721.0,69.0,3.1,14.5,336.0,628.98,516.82
2018,5,9,7,15,757.0,73.0,3.1,15.05,391.0,686.92,557.87
2018,5,9,7,30,793.0,77.0,3.1,15.6,446.0,745.29,597.98
2018,5,9,7,45,820.5,79.0,3.1,16.15,499.5,794.17,630.03
2018,5,9,8,0,848.0,81.0,3.1,16.7,553.0,834.99,655.62
2018,5,9,8,15,867.5,83.5,3.1,17.3,603.5,875.36,680.36
2018,5,9,8,30,887.0,86.0,3.1,17.9,654.0,913.95,703.44
2018,5,9,8,45,902.0,87.5,3.1,18.5,700.0,945.13,721.1
2018,5,9,9,0,917.0,89.0,3.1,19.1,746.0,973.86,736.99
2018,5,9,9,15,928.0,90.5,3.2,19.55,787.0,996.09,749.65
2018,5,9,9,30,939.0,92.0,3.3,20.0,828.0,1015.37,760.41
2018,5,9,9,45,947.5,92.5,3.4,20.45,862.0,1028.0,766.82
2018,5,9,10,0,956.0,93.0,3.5,20.9,896.0,1037.4,771.24
2018,5,9,10,15,961.0,94.5,3.6,21.15,923.5,1041.14,772.65
2018,5,9,10,30,966.0,96.0,3.7,21.4,951.0,1041.45,771.96
2018,5,9,10,45,969.5,96.0,3.8,21.65,970.5,1035.32,767.16
2018,5,9,11,0,973.0,96.0,3.9,21.9,990.0,1025.82,760.28
2018,5,9,11,15,974.5,97.0,3.95,22.05,1002.5,1012.11,750.67
2018,5,9,11,30,976.0,98.0,4.0,22.2,1015.0,995.13,739.01
2018,5,9,11,45,976.5,98.5,4.1,22.35,1019.5,973.6,724.67
2018,5,9,12,0,977.0,99.0,4.2,22.5,1024.0,949.05,708.33
2018,5,9,12,15,974.0,100.0,4.25,22.55,1019.5,919.11,688.32
2018,5,9,12,30,971.0,101.0,4.3,22.6,1015.0,886.6,666.51
2018,5,9,12,45,965.0,103.0,4.35,22.65,1002.5,850.22,641.93
2018,5,9,13,0,959.0,105.0,4.4,22.7,990.0,811.76,615.75
2018,5,9,13,15,955.0,104.0,4.45,22.65,970.0,770.15,587.47
2018,5,9,13,30,951.0,103.0,4.5,22.6,950.0,726.73,556.39
2018,5,9,13,45,945.5,101.5,4.5,22.55,923.5,680.3,521.38
2018,5,9,14,0,940.0,100.0,4.5,22.5,897.0,632.55,484.56
2018,5,9,14,15,932.0,99.0,4.55,22.35,863.5,582.77,445.61
2018,5,9,14,30,924.0,98.0,4.6,22.2,830.0,532.28,404.99
2018,5,9,14,45,913.5,95.5,4.6,22.05,790.0,478.99,361.0
2018,5,9,15,0,903.0,93.0,4.6,21.9,750.0,425.7,315.84
2018,5,9,15,15,889.5,91.5,4.6,21.9,705.5,372.43,269.56
2018,5,9,15,30,876.0,90.0,4.6,21.9,661.0,319.88,223.22
2018,5,9,15,45,858.0,87.0,4.75,21.2,611.5,266.04,176.71
2018,5,9,16,0,840.0,84.0,4.9,20.5,562.0,206.75,126.88
2018,5,9,16,15,816.0,81.0,4.9,20.0,510.0,155.5,86.74
2018,5,9,16,30,792.0,78.0,4.9,19.5,458.0,106.97,55.36
2018,5,9,16,45,759.0,74.5,4.9,19.05,404.0,60.8,37.82
2018,5,9,17,0,726.0,71.0,4.9,18.6,350.0,50.31,38.56
2018,5,9,17,15,679.0,66.5,4.8,17.9,296.5,44.36,33.56
2018,5,9,17,30,632.0,62.0,4.7,17.2,243.0,43.07,32.55
2018,5,9,17,45,561.5,55.5,4.6,16.55,192.0,40.03,29.87
2018,5,9,18,0,491.0,49.0,4.5,15.9,141.0,36.88,26.9
2018,5,9,18,15,382.5,40.0,4.3,15.3,98.0,31.29,21.53
2018,5,9,18,30,274.0,31.0,4.1,14.7,55.0,25.48,14.75
2018,5,9,18,45,152.0,18.0,3.9,14.15,30.0,17.16,0.0
2018,5,9,19,0,30.0,5.0,3.7,13.6,5.0,4.77,0.0
2018,5,9,19,15,15.0,2.5,3.65,13.3,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.35,10.7,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.4,10.7,2.0,0.0,0.0
2018,5,10,5,15,97.0,16.5,3.4,10.8,23.5,56.5,0.0
2018,5,10,5,30,187.0,31.0,3.4,10.9,45.0,150.18,99.52
2018,5,10,5,45,303.5,43.0,3.4,11.05,86.5,235.05,190.05
2018,5,10,6,0,420.0,55.0,3.4,11.2,128.0,328.3,273.38
2018,5,10,6,15,497.5,62.5,3.4,11.45,178.0,403.71,339.59
2018,5,10,6,30,575.0,70.0,3.4,11.7,228.0,484.39,407.68
2018,5,10,6,45,627.0,76.5,3.35,11.95,282.0,551.26,461.9
2018,5,10,7,0,679.0,83.0,3.3,12.2,336.0,620.69,515.45
2018,5,10,7,15,714.5,87.5,3.25,12.6,389.5,677.08,556.0
2018,5,10,7,30,750.0,92.0,3.2,13.0,443.0,729.9,592.67
2018,5,10,7,45,775.5,97.0,3.2,13.45,496.0,779.49,626.11
2018,5,10,8,0,801.0,102.0,3.2,13.9,549.0,828.17,658.16
2018,5,10,8,15,821.0,104.5,3.15,14.4,598.0,867.84,682.69
2018,5,10,8,30,841.0,107.0,3.1,14.9,647.0,905.76,705.61
2018,5,10,8,45,856.5,109.0,3.1,15.4,692.0,936.91,723.84
2018,5,10,9,0,872.0,111.0,3.1,15.9,737.0,957.5,734.68
2018,5,10,9,15,878.5,115.5,3.15,16.5,776.0,977.83,745.56
2018,5,10,9,30,885.0,120.0,3.2,17.1,815.0,995.16,754.42
2018,5,10,9,45,887.0,125.5,3.3,17.7,847.0,1006.08,759.43
2018,5,10,10,0,889.0,131.0,3.4,18.3,879.0,1013.73,762.39
2018,5,10,10,15,894.0,133.0,3.55,18.7,905.5,1017.41,763.78
2018,5,10,10,30,899.0,135.0,3.7,19.1,932.0,1017.87,763.14
2018,5,10,10,45,901.5,137.5,3.8,19.5,952.0,1013.18,758.81
2018,5,10,11,0,904.0,140.0,3.9,19.9,972.0,1005.28,752.47
2018,5,10,11,15,858.5,170.5,4.0,20.15,969.0,983.98,737.65
2018,5,10,11,30,813.0,201.0,4.1,20.4,966.0,952.53,716.04
2018,5,10,11,45,771.5,226.5,4.2,20.6,955.0,922.33,695.42
2018,5,10,12,0,730.0,252.0,4.3,20.8,944.0,886.36,670.33
2018,5,10,12,15,620.5,320.0,4.35,20.95,907.0,830.22,627.75
2018,5,10,12,30,511.0,388.0,4.4,21.1,870.0,779.55,588.81
2018,5,10,12,45,622.0,317.0,4.4,21.25,896.5,777.67,590.22
2018,5,10,13,0,733.0,246.0,4.4,21.4,923.0,770.72,587.23
2018,5,10,13,15,734.0,238.5,4.4,21.45,905.0,732.38,559.2
2018,5,10,13,30,735.0,231.0,4.4,21.5,887.0,692.64,529.85
2018,5,10,13,45,652.5,264.5,4.4,21.55,834.5,634.37,485.2
2018,5,10,14,0,570.0,298.0,4.4,21.6,782.0,582.99,445.29
2018,5,10,14,15,643.5,248.5,4.5,21.4,775.0,549.09,420.24
2018,5,10,14,30,717.0,199.0,4.6,21.2,768.0,509.34,389.23
2018,5,10,14,45,769.5,164.5,4.7,20.95,748.5,465.67,353.5
2018,5,10,15,0,822.0,130.0,4.8,20.7,729.0,420.94,315.12
2018,5,10,15,15,830.5,118.0,4.8,20.7,692.0,369.9,270.44
2018,5,10,15,30,839.0,106.0,4.8,20.7,655.0,317.59,223.9
2018,5,10,15,45,820.5,103.0,4.9,19.8,606.5,265.23,178.64
2018,5,10,16,0,802.0,100.0,5.0,18.9,558.0,214.67,135.75
2018,5,10,16,15,778.0,95.5,4.95,18.4,506.0,164.23,95.92
2018,5,10,16,30,754.0,91.0,4.9,17.9,454.0,116.54,64.42
2018,5,10,16,45,720.5,86.0,4.9,17.4,400.5,65.41,40.98
2018,5,10,17,0,687.0,81.0,4.9,16.9,347.0,52.66,40.9
2018,5,10,17,15,639.5,75.0,4.75,16.25,293.5,50.65,39.36
2018,5,10,17,30,592.0,69.0,4.6,15.6,240.0,48.51,37.61
2018,5,10,17,45,519.0,60.5,4.45,15.0,188.5,44.05,33.65
2018,5,10,18,0,446.0,52.0,4.3,14.4,137.0,39.35,29.28
2018,5,10,18,15,336.5,42.0,4.2,13.9,95.0,32.96,23.17
2018,5,10,18,30,227.0,32.0,4.1,13.4,53.0,25.1,14.78
2018,5,10,18,45,123.5,18.5,3.95,12.9,29.0,17.63,0.0
2018,5,10,19,0,20.0,5.0,3.8,12.4,5.0,4.77,0.0
2018,5,10,19,15,10.0,2.5,3.85,12.2,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,11,4,45,4.0,1.0,2.2,10.25,1.0,0.0,0.0
2018,5,11,5,0,8.0,2.0,2.2,10.3,2.0,0.0,0.0
2018,5,11,5,15,78.0,15.0,2.15,10.6,21.0,47.23,0.0
2018,5,11,5,30,148.0,28.0,2.1,10.9,40.0,128.12,86.98
2018,5,11,5,45,237.0,41.0,2.1,11.2,76.0,197.8,159.49
2018,5,11,6,0,326.0,54.0,2.1,11.5,112.0,272.92,226.57
2018,5,11,6,15,389.5,66.0,2.05,12.0,157.5,339.17,284.08
2018,5,11,6,30,453.0,78.0,2.0,12.5,203.0,410.5,343.49
2018,5,11,6,45,486.0,90.0,1.9,12.95,250.0,470.3,390.78
2018,5,11,7,0,519.0,102.0,1.8,13.4,297.0,527.0,433.78
2018,5,11,7,15,517.0,120.5,1.75,14.0,339.0,559.66,456.25
2018,5,11,7,30,515.0,139.0,1.7,14.6,381.0,596.13,480.74
2018,5,11,7,45,489.5,165.0,1.7,15.15,416.0,619.88,494.77
2018,5,11,8,0,464.0,191.0,1.7,15.7,451.0,639.92,505.84
2018,5,11,8,15,512.5,193.5,1.7,16.25,504.0,695.49,544.36
2018,5,11,8,30,561.0,196.0,1.7,16.8,557.0,751.65,582.01
2018,5,11,8,45,550.0,217.0,1.7,17.35,591.5,773.5,593.38
2018,5,11,9,0,539.0,238.0,1.7,17.9,626.0,792.54,603.05
2018,5,11,9,15,556.5,250.0,1.8,18.35,670.0,826.31,624.71
2018,5,11,9,30,574.0,262.0,1.9,18.8,714.0,858.17,644.74
2018,5,11,9,45,591.5,268.0,1.95,19.3,751.0,881.48,658.46
2018,5,11,10,0,609.0,274.0,2.0,19.8,788.0,905.06,672.33
2018,5,11,10,15,560.0,312.5,2.15,20.1,796.5,890.16,660.18
2018,5,11,10,30,511.0,351.0,2.3,20.4,805.0,874.46,647.81
2018,5,11,10,45,522.0,357.5,2.4,20.75,830.0,882.13,652.48
2018,5,11,11,0,533.0,364.0,2.5,21.1,855.0,887.37,655.34
2018,5,11,11,15,545.5,362.0,2.65,21.3,870.5,883.27,653.02
2018,5,11,11,30,558.0,360.0,2.8,21.5,886.0,876.8,649.15
2018,5,11,11,45,711.0,262.0,2.9,21.7,935.0,902.74,671.35
2018,5,11,12,0,864.0,164.0,3.0,21.9,984.0,918.34,682.26
2018,5,11,12,15,895.0,143.5,3.15,21.95,990.5,894.53,667.04
2018,5,11,12,30,926.0,123.0,3.3,22.0,997.0,872.41,653.16
2018,5,11,12,45,926.5,121.5,3.4,22.05,987.5,839.26,631.31
2018,5,11,13,0,927.0,120.0,3.5,22.1,978.0,803.78,607.72
2018,5,11,13,15,925.5,118.0,3.55,22.0,960.0,764.24,581.19
2018,5,11,13,30,924.0,116.0,3.6,21.9,942.0,722.79,551.51
2018,5,11,13,45,920.5,114.5,3.7,21.85,917.5,678.74,518.87
2018,5,11,14,0,917.0,113.0,3.8,21.8,893.0,633.26,484.3
2018,5,11,14,15,911.5,111.0,3.85,21.6,861.5,585.02,446.85
2018,5,11,14,30,906.0,109.0,3.9,21.4,830.0,535.91,407.63
2018,5,11,14,45,898.5,106.0,3.95,21.2,792.0,484.41,365.45
2018,5,11,15,0,891.0,103.0,4.0,21.0,754.0,432.64,321.83
2018,5,11,15,15,877.5,101.0,4.0,21.0,709.5,379.57,275.97
2018,5,11,15,30,864.0,99.0,4.0,21.0,665.0,327.23,230.01
2018,5,11,15,45,848.0,95.5,4.05,20.5,617.0,267.36,178.64
2018,5,11,16,0,832.0,92.0,4.1,20.0,569.0,215.44,134.4
2018,5,11,16,15,810.5,88.0,4.05,19.6,517.5,164.15,93.78
2018,5,11,16,30,789.0,84.0,4.0,19.2,466.0,115.33,61.29
2018,5,11,16,45,757.5,79.5,4.0,18.85,412.0,68.54,41.57
2018,5,11,17,0,726.0,75.0,4.0,18.5,358.0,53.36,41.23
2018,5,11,17,15,681.5,69.5,3.8,17.9,304.0,46.43,35.38
2018,5,11,17,30,637.0,64.0,3.6,17.3,250.0,44.45,33.77
2018,5,11,17,45,570.5,57.5,3.45,16.7,199.0,41.49,31.16
2018,5,11,18,0,504.0,51.0,3.3,16.1,148.0,38.42,28.28
2018,5,11,18,15,396.5,42.0,3.15,15.45,104.0,32.89,22.99
2018,5,11,18,30,289.0,33.0,3.0,14.8,60.0,27.17,16.57
2018,5,11,18,45,161.5,19.5,2.8,14.15,33.0,15.57,0.0
2018,5,11,19,0,34.0,6.0,2.6,13.5,6.0,5.72,0.0
2018,5,11,19,15,17.0,3.0,2.55,13.2,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,12,4,45,8.0,2.0,2.3,10.7,2.0,0.0,0.0
2018,5,12,5,0,16.0,4.0,2.4,10.8,4.0,0.0,0.0
2018,5,12,5,15,111.0,18.0,2.5,11.2,26.5,64.21,0.0
2018,5,12,5,30,206.0,32.0,2.6,11.6,49.0,162.81,114.23
2018,5,12,5,45,316.0,44.0,2.75,12.0,90.5,243.37,196.75
2018,5,12,6,0,426.0,56.0,2.9,12.4,132.0,334.34,277.17
2018,5,12,6,15,498.5,64.0,2.9,12.85,181.5,407.67,340.63
2018,5,12,6,30,571.0,72.0,2.9,13.3,231.0,485.92,405.55
2018,5,12,6,45,619.0,78.5,2.85,13.7,284.0,549.99,456.47
2018,5,12,7,0,667.0,85.0,2.8,14.1,337.0,616.27,506.56
2018,5,12,7,15,704.5,90.0,2.7,14.6,391.0,674.43,547.41
2018,5,12,7,30,742.0,95.0,2.6,15.1,445.0,733.26,587.34
2018,5,12,7,45,770.0,98.0,2.5,15.6,497.5,778.07,615.78
2018,5,12,8,0,798.0,101.0,2.4,16.1,550.0,826.42,646.04
2018,5,12,8,15,819.0,103.5,2.35,16.55,599.5,866.88,670.49
2018,5,12,8,30,840.0,106.0,2.3,17.0,649.0,905.66,693.36
2018,5,12,8,45,856.5,108.0,2.25,17.45,694.5,937.71,711.29
2018,5,12,9,0,873.0,110.0,2.2,17.9,740.0,959.27,722.0
2018,5,12,9,15,886.0,111.5,2.2,18.25,781.0,982.52,734.73
2018,5,12,9,30,899.0,113.0,2.2,18.6,822.0,1003.0,745.6
2018,5,12,9,45,909.5,113.5,2.25,18.95,856.5,1017.02,752.87
2018,5,12,10,0,920.0,114.0,2.3,19.3,891.0,1027.96,758.3
2018,5,12,10,15,926.0,115.0,2.35,19.5,918.5,1031.82,759.7
2018,5,12,10,30,932.0,116.0,2.4,19.7,946.0,1032.41,759.18
2018,5,12,10,45,936.5,116.5,2.45,19.95,966.0,1027.72,755.25
2018,5,12,11,0,941.0,117.0,2.5,20.2,986.0,1019.74,749.36
2018,5,12,11,15,943.5,117.5,2.55,20.35,998.5,1006.62,740.53
2018,5,12,11,30,946.0,118.0,2.6,20.5,1011.0,990.34,729.76
2018,5,12,11,45,935.5,124.0,2.65,20.65,1010.5,964.49,712.76
2018,5,12,12,0,925.0,130.0,2.7,20.8,1010.0,936.09,694.12
2018,5,12,12,15,932.0,125.5,2.8,20.85,1009.5,910.66,678.07
2018,5,12,12,30,939.0,121.0,2.9,20.9,1009.0,882.37,659.96
2018,5,12,12,45,933.5,123.0,2.95,21.0,997.0,847.27,636.61
2018,5,12,13,0,928.0,125.0,3.0,21.1,985.0,810.16,611.75
2018,5,12,13,15,923.0,124.0,3.05,21.1,965.0,768.97,584.07
2018,5,12,13,30,918.0,123.0,3.1,21.1,945.0,726.13,553.28
2018,5,12,13,45,910.5,122.5,3.2,21.1,918.0,680.66,519.78
2018,5,12,14,0,903.0,122.0,3.3,21.1,891.0,634.11,484.58
2018,5,12,14,15,894.0,120.0,3.3,20.95,857.5,584.63,446.24
2018,5,12,14,30,885.0,118.0,3.3,20.8,824.0,534.61,406.45
2018,5,12,14,45,873.5,116.0,3.35,20.7,784.5,483.18,364.5
2018,5,12,15,0,862.0,114.0,3.4,20.6,745.0,431.87,321.49
2018,5,12,15,15,847.5,111.5,3.4,20.6,701.0,373.65,272.13
2018,5,12,15,30,833.0,109.0,3.4,20.6,657.0,321.82,226.89
2018,5,12,15,45,812.5,106.0,3.3,20.15,607.5,269.36,181.57
2018,5,12,16,0,792.0,103.0,3.2,19.7,558.0,218.91,138.83
2018,5,12,16,15,765.0,99.5,3.15,19.4,506.0,169.44,99.87
2018,5,12,16,30,738.0,96.0,3.1,19.1,454.0,117.24,64.2
2018,5,12,16,45,703.0,91.5,3.05,18.8,401.0,72.69,44.57
2018,5,12,17,0,668.0,87.0,3.0,18.5,348.0,56.86,44.28
2018,5,12,17,15,620.0,80.5,2.8,18.0,295.0,54.67,42.6
2018,5,12,17,30,572.0,74.0,2.6,17.5,242.0,52.33,40.69
2018,5,12,17,45,502.5,66.0,2.4,17.0,192.0,48.51,37.33
2018,5,12,18,0,433.0,58.0,2.2,16.5,142.0,44.52,33.62
2018,5,12,18,15,330.0,46.5,2.0,15.85,99.5,35.7,25.43
2018,5,12,18,30,227.0,35.0,1.8,15.2,57.0,27.45,16.97
2018,5,12,18,45,126.0,20.5,1.65,14.55,31.5,16.35,0.0
2018,5,12,19,0,25.0,6.0,1.5,13.9,6.0,5.72,0.0
2018,5,12,19,15,12.5,3.0,1.5,13.65,3.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,45,4.5,1.5,1.8,11.5,1.5,0.0,0.0
2018,5,13,5,0,9.0,3.0,1.8,11.6,3.0,0.0,0.0
2018,5,13,5,15,92.0,17.0,1.85,11.75,24.5,55.36,0.0
2018,5,13,5,30,175.0,31.0,1.9,11.9,46.0,147.56,105.07
2018,5,13,5,45,283.5,44.5,1.95,12.05,87.5,227.36,183.65
2018,5,13,6,0,392.0,58.0,2.0,12.2,129.0,316.58,262.06
2018,5,13,6,15,265.5,55.5,1.95,12.5,110.5,249.5,208.99
2018,5,13,6,30,139.0,53.0,1.9,12.8,92.0,159.22,133.22
2018,5,13,6,45,86.0,92.0,1.85,13.05,118.0,165.18,137.0
2018,5,13,7,0,33.0,131.0,1.8,13.3,144.0,163.97,133.9
2018,5,13,7,15,115.0,163.5,1.75,13.7,216.5,276.45,227.54
2018,5,13,7,30,197.0,196.0,1.7,14.1,289.0,382.48,312.11
2018,5,13,7,45,436.0,163.5,1.7,14.45,400.5,574.42,463.03
2018,5,13,8,0,675.0,131.0,1.7,14.8,512.0,760.7,598.42
2018,5,13,8,15,741.5,121.0,1.65,15.25,573.0,823.46,637.31
2018,5,13,8,30,808.0,111.0,1.6,15.7,634.0,883.18,674.23
2018,5,13,8,45,824.5,113.0,1.6,16.1,679.0,914.6,691.96
2018,5,13,9,0,841.0,115.0,1.6,16.5,724.0,943.75,708.35
2018,5,13,9,15,858.5,114.5,1.65,16.95,765.0,960.32,716.91
2018,5,13,9,30,876.0,114.0,1.7,17.4,806.0,982.69,729.48
2018,5,13,9,45,892.5,110.5,1.75,17.85,841.0,998.1,737.47
