Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,10,0,909.0,107.0,1.8,18.3,876.0,1010.64,743.75
2018,5,13,10,15,915.5,108.0,1.85,18.7,903.5,1015.13,745.09
2018,5,13,10,30,922.0,109.0,1.9,19.1,931.0,1016.37,744.56
2018,5,13,10,45,926.5,109.5,1.95,19.45,951.0,1011.9,740.64
2018,5,13,11,0,931.0,110.0,2.0,19.8,971.0,1004.17,734.8
2018,5,13,11,15,933.5,110.5,2.05,20.05,983.0,991.33,726.07
2018,5,13,11,30,936.0,111.0,2.1,20.3,995.0,975.37,715.43
2018,5,13,11,45,937.0,111.0,2.2,20.55,999.5,954.54,702.22
2018,5,13,12,0,938.0,111.0,2.3,20.8,1004.0,930.84,687.1
2018,5,13,12,15,930.5,115.5,2.35,20.9,999.0,901.32,667.98
2018,5,13,12,30,923.0,120.0,2.4,21.0,994.0,869.53,647.29
2018,5,13,12,45,911.0,126.0,2.5,21.1,980.0,833.45,623.93
2018,5,13,13,0,899.0,132.0,2.6,21.2,966.0,795.75,599.2
2018,5,13,13,15,894.5,131.5,2.65,21.2,947.5,756.43,572.98
2018,5,13,13,30,890.0,131.0,2.7,21.2,929.0,715.47,543.45
2018,5,13,13,45,884.0,129.0,2.75,21.2,902.5,670.86,510.63
2018,5,13,14,0,878.0,127.0,2.8,21.2,876.0,625.1,476.16
2018,5,13,14,15,869.0,125.5,2.85,21.05,843.5,577.19,439.41
2018,5,13,14,30,860.0,124.0,2.9,20.9,811.0,528.78,401.21
2018,5,13,14,45,848.5,122.0,2.95,20.8,772.5,473.82,357.03
2018,5,13,15,0,837.0,120.0,3.0,20.7,734.0,423.27,314.89
2018,5,13,15,15,822.0,117.0,3.0,20.7,690.0,371.18,270.44
2018,5,13,15,30,807.0,114.0,3.0,20.7,646.0,320.14,226.13
2018,5,13,15,45,786.5,111.0,3.0,20.25,598.0,269.05,182.21
2018,5,13,16,0,766.0,108.0,3.0,19.8,550.0,219.99,140.75
2018,5,13,16,15,739.5,104.0,2.95,19.45,499.0,165.89,97.97
2018,5,13,16,30,713.0,100.0,2.9,19.1,448.0,120.07,67.0
2018,5,13,16,45,678.0,95.0,2.9,18.75,395.5,76.42,47.02
2018,5,13,17,0,643.0,90.0,2.9,18.4,343.0,58.92,46.09
2018,5,13,17,15,596.0,83.5,2.85,17.9,291.0,56.86,44.53
2018,5,13,17,30,549.0,77.0,2.8,17.4,239.0,54.65,42.74
2018,5,13,17,45,480.5,68.5,2.7,16.9,190.0,50.51,39.11
2018,5,13,18,0,412.0,60.0,2.6,16.4,141.0,46.18,35.1
2018,5,13,18,15,313.0,48.5,2.5,15.85,99.5,37.21,26.77
2018,5,13,18,30,214.0,37.0,2.4,15.3,58.0,29.03,18.41
2018,5,13,18,45,120.0,22.0,2.25,14.7,32.5,17.56,0.0
2018,5,13,19,0,26.0,7.0,2.1,14.1,7.0,6.67,0.0
2018,5,13,19,15,13.0,3.5,2.05,13.8,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,45,9.0,2.0,1.55,11.3,2.0,0.0,0.0
2018,5,14,5,0,18.0,4.0,1.5,11.3,4.0,3.81,0.0
2018,5,14,5,15,112.5,18.5,1.45,11.5,27.5,65.7,0.0
2018,5,14,5,30,207.0,33.0,1.4,11.7,51.0,166.91,121.22
2018,5,14,5,45,311.0,44.5,1.35,11.9,91.5,241.87,195.37
2018,5,14,6,0,415.0,56.0,1.3,12.1,132.0,329.57,271.76
2018,5,14,6,15,247.5,72.5,1.15,12.45,122.0,262.02,217.67
2018,5,14,6,30,80.0,89.0,1.0,12.8,112.0,157.34,129.48
2018,5,14,6,45,66.0,117.5,0.9,13.15,139.0,173.06,142.3
2018,5,14,7,0,52.0,146.0,0.8,13.5,166.0,196.68,160.55
2018,5,14,7,15,87.5,173.0,0.7,14.0,212.5,254.96,207.44
2018,5,14,7,30,123.0,200.0,0.6,14.5,259.0,327.76,263.72
2018,5,14,7,45,193.5,217.0,0.5,15.05,321.0,407.07,323.74
2018,5,14,8,0,264.0,234.0,0.4,15.6,383.0,503.99,393.68
2018,5,14,8,15,525.5,176.0,0.5,16.2,506.0,688.44,529.34
2018,5,14,8,30,787.0,118.0,0.6,16.8,629.0,872.87,651.09
2018,5,14,8,45,819.0,114.0,0.65,17.45,678.0,911.46,671.01
2018,5,14,9,0,851.0,110.0,0.7,18.1,727.0,940.16,686.59
2018,5,14,9,15,863.0,111.5,0.85,18.55,766.5,962.17,700.55
2018,5,14,9,30,875.0,113.0,1.0,19.0,806.0,981.48,712.86
2018,5,14,9,45,885.0,113.5,1.15,19.5,839.5,994.88,721.29
2018,5,14,10,0,895.0,114.0,1.3,20.0,873.0,1005.28,727.88
2018,5,14,10,15,901.0,115.5,1.4,20.35,900.0,1009.71,730.3
2018,5,14,10,30,907.0,117.0,1.5,20.7,927.0,1010.94,730.84
2018,5,14,10,45,911.5,118.0,1.6,21.1,947.0,1006.97,728.04
2018,5,14,11,0,916.0,119.0,1.7,21.5,967.0,999.79,723.31
2018,5,14,11,15,918.5,119.5,1.8,21.7,979.0,987.04,715.63
2018,5,14,11,30,921.0,120.0,1.9,21.9,991.0,971.22,706.04
2018,5,14,11,45,921.5,120.5,2.05,22.1,995.5,950.61,693.89
2018,5,14,12,0,922.0,121.0,2.2,22.3,1000.0,927.2,679.79
2018,5,14,12,15,920.0,121.5,2.3,22.35,996.0,898.98,662.27
2018,5,14,12,30,918.0,122.0,2.4,22.4,992.0,868.34,643.0
2018,5,14,12,45,914.5,122.0,2.5,22.45,980.5,833.8,620.9
2018,5,14,13,0,911.0,122.0,2.6,22.5,969.0,797.22,597.18
2018,5,14,13,15,907.0,121.5,2.7,22.4,950.5,757.95,571.63
2018,5,14,13,30,903.0,121.0,2.8,22.3,932.0,716.98,543.05
2018,5,14,13,45,897.0,119.5,2.9,22.25,906.0,672.38,510.61
2018,5,14,14,0,891.0,118.0,3.0,22.2,880.0,626.61,476.42
2018,5,14,14,15,883.0,116.5,3.1,22.0,847.5,578.77,439.96
2018,5,14,14,30,875.0,115.0,3.2,21.8,815.0,530.31,401.89
2018,5,14,14,45,864.0,113.0,3.25,21.6,776.5,479.72,360.96
2018,5,14,15,0,853.0,111.0,3.3,21.4,738.0,429.21,318.93
2018,5,14,15,15,839.0,108.5,3.3,21.4,694.5,371.66,270.32
2018,5,14,15,30,825.0,106.0,3.3,21.4,651.0,320.51,225.8
2018,5,14,15,45,807.0,103.0,3.4,20.85,603.5,269.12,181.55
2018,5,14,16,0,789.0,100.0,3.5,20.3,556.0,219.46,139.4
2018,5,14,16,15,765.5,95.5,3.5,19.85,505.0,169.81,99.9
2018,5,14,16,30,742.0,91.0,3.5,19.4,454.0,122.84,67.76
2018,5,14,16,45,709.5,86.5,3.55,18.95,402.0,72.78,42.46
2018,5,14,17,0,677.0,82.0,3.6,18.5,350.0,52.9,40.81
2018,5,14,17,15,632.0,76.5,3.55,17.9,298.0,51.31,39.65
2018,5,14,17,30,587.0,71.0,3.5,17.3,246.0,49.62,38.32
2018,5,14,17,45,521.5,63.5,3.45,16.7,196.5,46.09,35.25
2018,5,14,18,0,456.0,56.0,3.4,16.1,147.0,42.41,31.84
2018,5,14,18,15,356.5,45.5,3.3,15.5,104.0,35.69,25.52
2018,5,14,18,30,257.0,35.0,3.2,14.9,61.0,27.37,17.2
2018,5,14,18,45,147.5,21.5,3.1,14.35,34.5,17.11,0.0
2018,5,14,19,0,38.0,8.0,3.0,13.8,8.0,7.63,0.0
2018,5,14,19,15,19.0,4.0,2.9,13.5,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,15,4,45,6.0,2.0,1.6,10.95,2.0,0.0,0.0
2018,5,15,5,0,12.0,4.0,1.6,11.0,4.0,3.81,0.0
2018,5,15,5,15,100.0,19.5,1.6,11.25,28.0,61.47,0.0
2018,5,15,5,30,188.0,35.0,1.6,11.5,52.0,161.26,118.69
2018,5,15,5,45,290.0,47.5,1.55,11.8,92.5,235.4,190.62
2018,5,15,6,0,392.0,60.0,1.5,12.1,133.0,320.09,264.58
2018,5,15,6,15,229.5,52.0,1.4,12.4,98.0,222.77,186.19
2018,5,15,6,30,67.0,44.0,1.3,12.7,63.0,92.68,75.47
2018,5,15,6,45,33.5,65.5,1.15,13.05,75.0,88.22,70.93
2018,5,15,7,0,0.0,87.0,1.0,13.4,87.0,82.33,64.57
2018,5,15,7,15,0.0,100.0,0.85,13.85,100.0,94.95,74.79
2018,5,15,7,30,0.0,113.0,0.7,14.3,113.0,107.55,84.75
2018,5,15,7,45,0.0,127.0,0.5,14.75,127.0,121.15,95.31
2018,5,15,8,0,0.0,141.0,0.3,15.2,141.0,134.71,105.59
2018,5,15,8,15,6.0,175.5,0.4,15.8,179.5,174.61,137.1
2018,5,15,8,30,12.0,210.0,0.5,16.4,218.0,214.78,168.03
2018,5,15,8,45,26.0,253.5,0.6,17.0,272.0,284.59,221.32
2018,5,15,9,0,40.0,297.0,0.7,17.6,326.0,343.71,264.96
2018,5,15,9,15,120.5,320.5,0.85,18.15,414.5,458.28,351.02
2018,5,15,9,30,201.0,344.0,1.0,18.7,503.0,559.9,424.54
2018,5,15,9,45,516.5,245.0,1.15,19.25,678.0,785.64,588.21
2018,5,15,10,0,832.0,146.0,1.3,19.8,853.0,986.88,719.48
2018,5,15,10,15,877.5,128.0,1.45,20.15,894.0,1000.55,726.03
2018,5,15,10,30,923.0,110.0,1.6,20.5,935.0,1020.16,738.85
2018,5,15,10,45,926.5,111.0,1.75,20.85,954.5,1015.23,736.0
2018,5,15,11,0,930.0,112.0,1.9,21.2,974.0,1007.07,731.34
2018,5,15,11,15,932.5,112.0,2.0,21.35,986.0,993.76,723.31
2018,5,15,11,30,935.0,112.0,2.1,21.5,998.0,977.36,713.33
2018,5,15,11,45,936.0,112.0,2.2,21.65,1002.5,956.59,700.5
2018,5,15,12,0,937.0,112.0,2.3,21.8,1007.0,932.97,685.77
2018,5,15,12,15,935.5,112.5,2.4,21.8,1003.5,904.94,668.43
2018,5,15,12,30,934.0,113.0,2.5,21.8,1000.0,874.42,649.28
2018,5,15,12,45,930.5,113.5,2.65,21.8,988.5,839.95,627.62
2018,5,15,13,0,927.0,114.0,2.8,21.8,977.0,803.39,604.2
2018,5,15,13,15,923.0,113.5,2.9,21.7,958.5,763.66,578.17
2018,5,15,13,30,919.0,113.0,3.0,21.6,940.0,722.19,549.41
2018,5,15,13,45,914.0,111.5,3.1,21.5,914.0,677.66,516.93
2018,5,15,14,0,909.0,110.0,3.2,21.4,888.0,631.85,482.59
2018,5,15,14,15,901.5,108.0,3.3,21.15,855.5,583.16,445.38
2018,5,15,14,30,894.0,106.0,3.4,20.9,823.0,533.79,406.48
2018,5,15,14,45,884.5,103.5,3.5,20.65,784.5,482.65,365.02
2018,5,15,15,0,875.0,101.0,3.6,20.4,746.0,431.45,322.23
2018,5,15,15,15,861.5,99.0,3.6,20.4,702.5,379.41,277.35
2018,5,15,15,30,848.0,97.0,3.6,20.4,659.0,328.1,232.34
2018,5,15,15,45,832.5,93.5,3.7,19.75,611.5,269.33,181.96
2018,5,15,16,0,817.0,90.0,3.8,19.1,564.0,218.47,138.34
2018,5,15,16,15,796.5,86.5,3.85,18.65,514.0,168.57,98.03
2018,5,15,16,30,776.0,83.0,3.9,18.2,464.0,121.02,64.93
2018,5,15,16,45,746.0,78.5,3.9,17.8,411.5,74.9,42.78
2018,5,15,17,0,716.0,74.0,3.9,17.4,359.0,52.07,40.27
2018,5,15,17,15,674.0,69.0,3.9,16.9,306.5,45.62,34.79
2018,5,15,17,30,632.0,64.0,3.9,16.4,254.0,44.0,33.5
2018,5,15,17,45,569.0,58.0,3.85,15.9,204.0,41.43,31.25
2018,5,15,18,0,506.0,52.0,3.8,15.4,154.0,38.78,28.75
2018,5,15,18,15,406.0,43.0,3.7,14.9,110.0,33.27,23.5
2018,5,15,18,30,306.0,34.0,3.6,14.4,66.0,27.52,17.49
2018,5,15,18,45,179.5,21.0,3.5,13.95,37.5,17.37,0.0
2018,5,15,19,0,53.0,8.0,3.4,13.5,9.0,7.63,0.0
2018,5,15,19,15,26.5,4.0,3.3,13.3,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,16,4,45,9.5,2.0,1.6,10.0,2.0,0.0,0.0
2018,5,16,5,0,19.0,4.0,1.6,10.1,4.0,11.13,0.0
2018,5,16,5,15,123.5,18.0,1.75,10.5,28.5,88.11,0.0
2018,5,16,5,30,228.0,32.0,1.9,10.9,53.0,175.42,131.22
2018,5,16,5,45,362.5,41.0,2.05,11.35,98.5,266.84,217.43
2018,5,16,6,0,497.0,50.0,2.2,11.8,144.0,371.03,307.99
2018,5,16,6,15,564.5,57.0,2.2,12.2,195.0,442.8,369.35
2018,5,16,6,30,632.0,64.0,2.2,12.6,246.0,519.31,431.9
2018,5,16,6,45,677.5,68.5,2.2,12.95,299.0,581.45,480.47
2018,5,16,7,0,723.0,73.0,2.2,13.3,352.0,642.11,524.7
2018,5,16,7,15,728.0,83.0,2.2,13.7,398.5,683.35,552.78
2018,5,16,7,30,733.0,93.0,2.2,14.1,445.0,726.81,581.87
2018,5,16,7,45,668.0,121.5,2.15,14.5,469.0,728.15,579.23
2018,5,16,8,0,603.0,150.0,2.1,14.9,493.0,721.99,571.58
2018,5,16,8,15,558.5,178.0,2.1,15.3,517.5,721.25,567.99
2018,5,16,8,30,514.0,206.0,2.1,15.7,542.0,722.74,565.28
2018,5,16,8,45,452.5,239.5,2.1,16.05,550.0,710.06,552.09
2018,5,16,9,0,391.0,273.0,2.1,16.4,558.0,692.61,535.73
2018,5,16,9,15,246.5,322.0,2.2,16.75,505.0,595.31,460.27
2018,5,16,9,30,102.0,371.0,2.3,17.1,452.0,479.68,370.18
2018,5,16,9,45,123.0,393.0,2.35,17.4,494.5,534.08,410.29
2018,5,16,10,0,144.0,415.0,2.4,17.7,537.0,574.2,438.6
2018,5,16,10,15,133.5,424.0,2.55,17.95,540.0,568.74,433.5
2018,5,16,10,30,123.0,433.0,2.7,18.2,543.0,562.65,428.28
2018,5,16,10,45,116.0,445.0,2.8,18.4,550.5,562.45,427.36
2018,5,16,11,0,109.0,457.0,2.9,18.6,558.0,552.85,419.77
2018,5,16,11,15,194.5,447.5,3.0,18.75,631.0,626.02,474.98
2018,5,16,11,30,280.0,438.0,3.1,18.9,704.0,692.96,524.3
2018,5,16,11,45,334.0,419.0,3.2,19.0,737.5,711.28,538.38
2018,5,16,12,0,388.0,400.0,3.3,19.1,771.0,726.62,550.56
2018,5,16,12,15,328.5,417.0,3.4,19.15,730.5,675.25,512.51
2018,5,16,12,30,269.0,434.0,3.5,19.2,690.0,625.8,475.85
2018,5,16,12,45,327.0,411.5,3.65,19.2,719.0,636.45,485.58
2018,5,16,13,0,385.0,389.0,3.8,19.2,748.0,643.06,491.81
2018,5,16,13,15,357.5,397.0,3.85,19.15,725.0,610.41,467.34
2018,5,16,13,30,330.0,405.0,3.9,19.1,702.0,578.92,443.75
2018,5,16,13,45,331.0,390.5,3.95,19.0,681.5,548.19,421.26
2018,5,16,14,0,332.0,376.0,4.0,18.9,661.0,517.18,398.18
2018,5,16,14,15,375.5,344.5,4.05,18.8,655.5,495.28,381.87
2018,5,16,14,30,419.0,313.0,4.1,18.7,650.0,463.98,357.72
2018,5,16,14,45,407.0,299.5,4.1,18.55,614.0,423.1,325.39
2018,5,16,15,0,395.0,286.0,4.1,18.4,578.0,383.29,293.4
2018,5,16,15,15,506.5,234.0,4.1,18.4,585.0,357.43,269.41
2018,5,16,15,30,618.0,182.0,4.1,18.4,592.0,318.99,233.49
2018,5,16,15,45,719.5,138.5,4.1,18.0,582.5,274.31,191.29
2018,5,16,16,0,821.0,95.0,4.1,17.6,573.0,224.98,144.39
2018,5,16,16,15,799.5,91.0,4.1,17.3,522.0,174.35,103.1
2018,5,16,16,30,778.0,87.0,4.1,17.0,471.0,126.18,69.05
2018,5,16,16,45,747.5,83.0,4.1,16.7,418.0,80.34,46.5
2018,5,16,17,0,717.0,79.0,4.1,16.4,365.0,50.62,39.15
2018,5,16,17,15,674.0,73.0,4.05,15.95,311.5,48.53,37.51
2018,5,16,17,30,631.0,67.0,4.0,15.5,258.0,46.27,35.64
2018,5,16,17,45,567.5,60.5,3.9,15.05,207.5,43.4,33.11
2018,5,16,18,0,504.0,54.0,3.8,14.6,157.0,40.42,30.31
2018,5,16,18,15,405.5,45.0,3.6,14.15,112.5,34.99,25.12
2018,5,16,18,30,307.0,36.0,3.4,13.7,68.0,29.35,19.2
2018,5,16,18,45,181.0,22.5,3.2,13.25,39.0,17.87,0.89
2018,5,16,19,0,55.0,9.0,3.0,12.8,10.0,8.58,0.0
2018,5,16,19,15,27.5,4.5,2.95,12.55,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,17,4,45,6.0,2.0,2.3,10.15,2.0,0.0,0.0
2018,5,17,5,0,12.0,4.0,2.3,10.2,4.0,8.45,0.0
2018,5,17,5,15,126.5,19.5,2.4,10.55,30.5,92.24,0.0
2018,5,17,5,30,241.0,35.0,2.5,10.9,57.0,186.31,140.95
2018,5,17,5,45,359.0,44.5,2.6,11.2,101.0,269.11,219.99
2018,5,17,6,0,477.0,54.0,2.7,11.5,145.0,364.81,304.02
2018,5,17,6,15,544.0,61.0,2.7,11.95,195.0,435.72,365.01
2018,5,17,6,30,611.0,68.0,2.7,12.4,245.0,511.19,427.14
2018,5,17,6,45,657.0,73.5,2.7,12.85,298.0,574.22,476.84
2018,5,17,7,0,703.0,79.0,2.7,13.3,351.0,639.31,524.93
2018,5,17,7,15,735.0,83.0,2.6,13.8,403.5,689.56,559.4
2018,5,17,7,30,767.0,87.0,2.5,14.3,456.0,744.09,595.94
2018,5,17,7,45,790.5,90.5,2.4,14.8,507.5,790.67,625.53
2018,5,17,8,0,814.0,94.0,2.3,15.3,559.0,836.25,653.62
2018,5,17,8,15,832.0,97.0,2.25,15.8,607.5,875.0,676.66
2018,5,17,8,30,850.0,100.0,2.2,16.3,656.0,911.93,698.06
2018,5,17,8,45,863.5,102.0,2.15,16.8,700.0,933.44,708.66
2018,5,17,9,0,877.0,104.0,2.1,17.3,744.0,960.46,723.04
2018,5,17,9,15,887.0,106.0,2.1,17.75,783.0,981.53,733.98
2018,5,17,9,30,897.0,108.0,2.1,18.2,822.0,999.76,743.11
2018,5,17,9,45,904.5,109.5,2.1,18.65,855.0,1012.02,748.41
2018,5,17,10,0,912.0,111.0,2.1,19.1,888.0,1021.18,751.85
2018,5,17,10,15,917.5,111.5,2.15,19.5,914.0,1024.14,752.17
2018,5,17,10,30,923.0,112.0,2.2,19.9,940.0,1023.89,750.61
2018,5,17,10,45,927.0,113.0,2.25,20.3,959.5,1019.45,746.49
2018,5,17,11,0,931.0,114.0,2.3,20.7,979.0,1011.77,740.45
2018,5,17,11,15,933.0,114.0,2.45,20.9,990.5,997.99,732.19
2018,5,17,11,30,935.0,114.0,2.6,21.1,1002.0,981.15,721.93
2018,5,17,11,45,935.0,114.5,2.75,21.35,1006.0,959.98,708.62
2018,5,17,12,0,935.0,115.0,2.9,21.6,1010.0,936.01,693.38
2018,5,17,12,15,933.5,115.0,3.05,21.65,1006.0,907.61,675.57
2018,5,17,12,30,932.0,115.0,3.2,21.7,1002.0,876.75,655.92
2018,5,17,12,45,929.0,114.5,3.35,21.75,990.0,841.92,633.33
2018,5,17,13,0,926.0,114.0,3.5,21.8,978.0,805.0,609.02
2018,5,17,13,15,921.0,114.0,3.65,21.75,959.0,765.12,582.56
2018,5,17,13,30,916.0,114.0,3.8,21.7,940.0,723.59,553.5
2018,5,17,13,45,909.5,113.0,3.9,21.6,914.0,678.77,520.38
2018,5,17,14,0,903.0,112.0,4.0,21.5,888.0,632.79,485.54
2018,5,17,14,15,895.0,110.0,4.1,21.3,855.0,584.2,447.99
2018,5,17,14,30,887.0,108.0,4.2,21.1,822.0,534.99,408.87
2018,5,17,14,45,876.0,106.5,4.3,20.9,783.5,484.42,367.59
2018,5,17,15,0,865.0,105.0,4.4,20.7,745.0,433.93,325.24
2018,5,17,15,15,851.5,102.5,4.4,20.7,701.5,382.04,280.43
2018,5,17,15,30,838.0,100.0,4.4,20.7,658.0,324.52,230.61
2018,5,17,15,45,819.5,97.0,4.5,20.1,610.0,272.45,185.4
2018,5,17,16,0,801.0,94.0,4.6,19.5,562.0,222.14,142.19
2018,5,17,16,15,777.5,91.0,4.6,19.05,511.5,173.09,102.39
2018,5,17,16,30,754.0,88.0,4.6,18.6,461.0,126.7,69.66
2018,5,17,16,45,723.0,83.5,4.65,18.15,409.0,81.68,46.94
2018,5,17,17,0,692.0,79.0,4.7,17.7,357.0,50.43,38.75
2018,5,17,17,15,649.5,73.5,4.65,17.1,305.0,48.72,37.49
2018,5,17,17,30,607.0,68.0,4.6,16.5,253.0,46.88,36.03
2018,5,17,17,45,545.0,61.5,4.55,15.9,203.5,44.06,33.58
2018,5,17,18,0,483.0,55.0,4.5,15.3,154.0,41.13,30.86
2018,5,17,18,15,387.5,46.0,4.35,14.8,111.0,35.76,25.74
2018,5,17,18,30,292.0,37.0,4.2,14.3,68.0,30.17,19.93
2018,5,17,18,45,172.5,23.0,4.1,13.8,39.0,18.24,2.47
2018,5,17,19,0,53.0,9.0,4.0,13.3,10.0,8.58,0.0
2018,5,17,19,15,26.5,4.5,3.95,13.15,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,45,20.0,4.0,2.7,10.75,4.0,0.0,0.0
2018,5,18,5,0,40.0,8.0,2.7,10.8,8.0,23.13,0.0
2018,5,18,5,15,152.5,21.0,2.75,10.95,33.5,106.32,0.0
2018,5,18,5,30,265.0,34.0,2.8,11.1,59.0,196.18,149.68
2018,5,18,5,45,364.0,44.0,2.8,11.3,101.0,271.78,222.5
2018,5,18,6,0,463.0,54.0,2.8,11.5,143.0,357.36,298.2
2018,5,18,6,15,520.0,62.0,2.8,11.85,190.5,422.68,354.76
2018,5,18,6,30,577.0,70.0,2.8,12.2,238.0,491.81,412.07
2018,5,18,6,45,628.5,75.0,2.8,12.55,291.0,556.76,463.85
2018,5,18,7,0,680.0,80.0,2.8,12.9,344.0,624.22,514.55
2018,5,18,7,15,712.0,84.5,2.75,13.4,396.0,677.98,552.26
2018,5,18,7,30,744.0,89.0,2.7,13.9,448.0,728.53,586.48
2018,5,18,7,45,767.0,93.0,2.65,14.45,498.5,774.58,616.38
2018,5,18,8,0,790.0,97.0,2.6,15.0,549.0,819.65,644.86
2018,5,18,8,15,808.5,100.0,2.55,15.55,597.0,858.24,668.13
2018,5,18,8,30,827.0,103.0,2.5,16.1,645.0,895.08,689.8
2018,5,18,8,45,841.5,105.5,2.5,16.65,689.5,925.6,707.22
2018,5,18,9,0,856.0,108.0,2.5,17.2,734.0,945.68,717.45
2018,5,18,9,15,865.0,111.0,2.5,17.7,772.5,966.56,728.46
2018,5,18,9,30,874.0,114.0,2.5,18.2,811.0,984.64,737.57
2018,5,18,9,45,867.0,124.0,2.5,18.7,839.5,991.57,739.35
2018,5,18,10,0,860.0,134.0,2.5,19.2,868.0,995.05,739.1
2018,5,18,10,15,879.5,128.5,2.5,19.6,899.0,1005.3,743.73
2018,5,18,10,30,899.0,123.0,2.5,20.0,930.0,1012.53,746.41
2018,5,18,10,45,903.5,123.5,2.55,20.4,949.5,1008.09,742.13
2018,5,18,11,0,908.0,124.0,2.6,20.8,969.0,1000.5,736.03
2018,5,18,11,15,911.0,124.0,2.7,21.1,981.0,987.86,727.5
2018,5,18,11,30,914.0,124.0,2.8,21.4,993.0,972.2,717.07
2018,5,18,11,45,915.0,124.0,2.85,21.65,997.5,951.78,703.26
2018,5,18,12,0,916.0,124.0,2.9,21.9,1002.0,928.59,687.67
2018,5,18,12,15,914.5,125.0,3.0,22.1,999.0,901.53,669.99
2018,5,18,12,30,913.0,126.0,3.1,22.3,996.0,872.05,650.6
2018,5,18,12,45,882.5,143.5,3.2,22.5,976.5,831.78,623.71
2018,5,18,13,0,852.0,161.0,3.3,22.7,957.0,792.77,597.49
2018,5,18,13,15,779.5,202.5,3.4,22.65,920.0,742.18,561.09
2018,5,18,13,30,707.0,244.0,3.5,22.6,883.0,693.43,524.93
2018,5,18,13,45,652.0,266.5,3.65,22.6,843.0,643.75,488.18
2018,5,18,14,0,597.0,289.0,3.8,22.6,803.0,599.12,454.46
2018,5,18,14,15,638.0,255.0,3.85,22.45,785.5,560.21,425.64
2018,5,18,14,30,679.0,221.0,3.9,22.3,768.0,518.74,393.71
2018,5,18,14,45,706.0,194.0,4.0,22.15,739.0,472.53,356.98
2018,5,18,15,0,733.0,167.0,4.1,22.0,710.0,423.43,316.67
2018,5,18,15,15,738.5,151.0,4.1,22.0,671.0,372.82,273.79
2018,5,18,15,30,744.0,135.0,4.1,22.0,632.0,321.48,229.43
2018,5,18,15,45,763.0,118.5,4.15,21.45,596.0,277.69,190.38
2018,5,18,16,0,782.0,102.0,4.2,20.9,560.0,226.59,145.68
2018,5,18,16,15,757.0,98.5,4.25,20.45,509.5,177.94,106.52
2018,5,18,16,30,732.0,95.0,4.3,20.0,459.0,126.58,69.66
2018,5,18,16,45,699.0,90.5,4.3,19.55,407.0,82.27,46.83
2018,5,18,17,0,666.0,86.0,4.3,19.1,355.0,55.35,42.81
2018,5,18,17,15,621.5,80.0,4.25,18.5,303.0,53.51,41.46
2018,5,18,17,30,577.0,74.0,4.2,17.9,251.0,51.53,39.9
2018,5,18,17,45,513.5,66.5,4.15,17.25,202.0,48.11,36.96
2018,5,18,18,0,450.0,59.0,4.1,16.6,153.0,44.52,33.69
2018,5,18,18,15,356.0,49.0,3.95,16.05,110.5,38.4,27.93
2018,5,18,18,30,262.0,39.0,3.8,15.5,68.0,30.42,20.12
2018,5,18,18,45,153.0,24.0,3.65,14.9,39.0,19.02,4.03
2018,5,18,19,0,44.0,9.0,3.5,14.3,10.0,8.58,0.0
2018,5,18,19,15,22.0,4.5,3.4,14.05,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,19,4,45,12.5,4.0,3.45,10.8,4.0,0.0,0.0
2018,5,19,5,0,25.0,8.0,3.4,10.8,8.0,17.34,0.0
2018,5,19,5,15,117.5,23.0,3.45,10.95,33.0,94.61,0.0
2018,5,19,5,30,210.0,38.0,3.5,11.1,58.0,175.75,134.69
2018,5,19,5,45,309.0,50.0,3.5,11.2,99.5,249.54,204.76
2018,5,19,6,0,408.0,62.0,3.5,11.3,141.0,333.32,279.21
2018,5,19,6,15,477.0,71.0,3.5,11.55,190.5,406.82,342.93
2018,5,19,6,30,546.0,80.0,3.5,11.8,240.0,483.65,407.13
2018,5,19,6,45,594.5,86.5,3.5,12.1,292.0,547.45,458.47
2018,5,19,7,0,643.0,93.0,3.5,12.4,344.0,613.46,509.51
2018,5,19,7,15,679.0,98.0,3.5,12.75,397.0,669.76,550.36
2018,5,19,7,30,715.0,103.0,3.5,13.1,450.0,726.64,590.59
2018,5,19,7,45,741.5,107.0,3.55,13.5,501.0,774.5,623.25
2018,5,19,8,0,768.0,111.0,3.6,13.9,552.0,817.44,651.75
2018,5,19,8,15,788.0,114.5,3.6,14.45,600.5,857.41,677.07
2018,5,19,8,30,808.0,118.0,3.6,15.0,649.0,895.71,700.82
2018,5,19,8,45,824.5,120.5,3.65,15.55,694.0,927.68,720.11
2018,5,19,9,0,841.0,123.0,3.7,16.1,739.0,957.38,737.73
2018,5,19,9,15,852.0,126.0,3.7,16.6,778.5,979.85,750.07
2018,5,19,9,30,863.0,129.0,3.7,17.1,818.0,990.82,754.57
2018,5,19,9,45,870.5,132.0,3.75,17.65,851.5,1004.17,761.1
2018,5,19,10,0,878.0,135.0,3.8,18.2,885.0,1014.48,765.62
2018,5,19,10,15,884.5,136.5,3.85,18.55,912.0,1019.14,767.04
2018,5,19,10,30,891.0,138.0,3.9,18.9,939.0,1020.67,766.51
2018,5,19,10,45,895.5,139.0,3.95,19.25,958.5,1016.57,762.36
2018,5,19,11,0,900.0,140.0,4.0,19.6,978.0,1009.32,756.26
2018,5,19,11,15,901.5,141.5,4.1,19.8,990.5,996.59,747.35
2018,5,19,11,30,903.0,143.0,4.2,20.0,1003.0,980.87,736.51
2018,5,19,11,45,902.5,144.5,4.25,20.15,1007.0,960.44,722.41
2018,5,19,12,0,902.0,146.0,4.3,20.3,1011.0,937.32,706.53
2018,5,19,12,15,899.5,147.0,4.4,20.3,1007.5,909.49,688.08
2018,5,19,12,30,897.0,148.0,4.5,20.3,1004.0,879.36,668.27
2018,5,19,12,45,891.5,149.5,4.6,20.3,992.0,845.14,645.41
2018,5,19,13,0,886.0,151.0,4.7,20.3,980.0,809.07,621.05
2018,5,19,13,15,883.5,149.0,4.8,20.15,962.0,770.52,594.81
2018,5,19,13,30,881.0,147.0,4.9,20.0,944.0,730.27,565.44
2018,5,19,13,45,876.0,145.0,4.95,19.85,918.5,686.86,532.81
2018,5,19,14,0,871.0,143.0,5.0,19.7,893.0,642.24,498.5
2018,5,19,14,15,863.0,140.5,5.05,19.45,860.5,591.63,459.06
2018,5,19,14,30,855.0,138.0,5.1,19.2,828.0,542.69,419.75
2018,5,19,14,45,844.5,135.0,5.15,18.9,789.5,491.93,378.04
2018,5,19,15,0,834.0,132.0,5.2,18.6,751.0,441.35,335.32
2018,5,19,15,15,818.5,129.0,5.2,18.6,707.0,389.4,290.2
2018,5,19,15,30,803.0,126.0,5.2,18.6,663.0,338.56,245.31
2018,5,19,15,45,782.5,123.0,5.15,17.95,615.0,287.8,201.02
2018,5,19,16,0,762.0,120.0,5.1,17.3,567.0,233.19,154.24
2018,5,19,16,15,733.0,116.5,5.05,16.9,515.5,184.58,114.57
2018,5,19,16,30,704.0,113.0,5.0,16.5,464.0,139.22,81.95
2018,5,19,16,45,665.5,108.5,4.95,16.05,411.0,96.15,59.11
2018,5,19,17,0,627.0,104.0,4.9,15.6,358.0,68.91,55.37
2018,5,19,17,15,576.5,97.0,4.8,15.1,305.0,66.93,53.92
2018,5,19,17,30,526.0,90.0,4.7,14.6,252.0,64.82,52.25
2018,5,19,17,45,438.0,80.0,4.6,14.1,198.0,58.43,46.64
2018,5,19,18,0,350.0,70.0,4.5,13.6,144.0,52.31,41.05
2018,5,19,18,15,270.0,57.0,4.35,13.15,104.5,43.54,32.84
2018,5,19,18,30,190.0,44.0,4.2,12.7,65.0,34.38,23.86
2018,5,19,18,45,102.0,26.0,4.05,12.25,36.5,21.41,6.55
2018,5,19,19,0,14.0,8.0,3.9,11.8,8.0,7.63,0.0
2018,5,19,19,15,7.0,4.0,3.85,11.55,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.5,2.95,9.65,3.5,0.0,0.0
2018,5,20,5,0,15.0,7.0,3.0,9.7,7.0,12.52,0.0
2018,5,20,5,15,91.0,23.5,3.1,9.95,32.0,78.88,2.23
2018,5,20,5,30,167.0,40.0,3.2,10.2,57.0,157.8,121.54
2018,5,20,5,45,156.5,44.5,3.25,10.45,67.5,149.04,121.5
2018,5,20,6,0,146.0,49.0,3.3,10.7,78.0,151.68,126.31
2018,5,20,6,15,123.5,67.0,3.3,11.1,96.5,165.47,138.77
2018,5,20,6,30,101.0,85.0,3.3,11.5,115.0,165.66,138.81
2018,5,20,6,45,207.0,111.5,3.25,11.85,188.0,286.49,241.95
2018,5,20,7,0,313.0,138.0,3.2,12.2,261.0,403.67,338.47
2018,5,20,7,15,337.5,157.0,3.15,12.7,306.5,454.48,377.41
2018,5,20,7,30,362.0,176.0,3.1,13.2,352.0,505.88,416.02
2018,5,20,7,45,344.0,202.0,3.05,13.7,384.0,530.12,431.6
2018,5,20,8,0,326.0,228.0,3.0,14.2,416.0,551.79,445.01
2018,5,20,8,15,520.0,189.5,3.0,14.65,518.5,701.74,560.19
2018,5,20,8,30,714.0,151.0,3.0,15.1,621.0,852.58,667.4
2018,5,20,8,45,757.0,144.5,3.0,15.5,673.0,896.92,694.64
2018,5,20,9,0,800.0,138.0,3.0,15.9,725.0,935.64,718.47
2018,5,20,9,15,708.0,181.0,3.05,16.15,720.5,907.43,696.78
2018,5,20,9,30,616.0,224.0,3.1,16.4,716.0,867.56,667.37
2018,5,20,9,45,579.0,252.0,3.15,16.6,730.0,860.57,660.17
2018,5,20,10,0,542.0,280.0,3.2,16.8,744.0,847.81,648.86
2018,5,20,10,15,687.0,222.0,3.25,17.05,828.5,929.28,707.24
2018,5,20,10,30,832.0,164.0,3.3,17.3,913.0,998.87,752.83
2018,5,20,10,45,836.0,167.0,3.4,17.55,933.0,996.09,749.7
2018,5,20,11,0,840.0,170.0,3.5,17.8,953.0,990.21,745.23
2018,5,20,11,15,727.5,229.5,3.6,18.0,914.0,931.56,705.05
2018,5,20,11,30,615.0,289.0,3.7,18.2,875.0,866.39,658.07
2018,5,20,11,45,469.5,368.0,3.8,18.4,816.5,791.3,601.18
2018,5,20,12,0,324.0,447.0,3.9,18.6,758.0,715.96,543.43
2018,5,20,12,15,361.5,436.0,4.05,18.6,782.0,722.57,549.87
2018,5,20,12,30,399.0,425.0,4.2,18.6,806.0,726.43,553.75
2018,5,20,12,45,398.5,419.5,4.3,18.6,796.5,702.04,536.39
2018,5,20,13,0,398.0,414.0,4.4,18.6,787.0,676.95,518.65
2018,5,20,13,15,307.0,431.5,4.55,18.4,716.0,605.75,465.72
2018,5,20,13,30,216.0,449.0,4.7,18.2,645.0,544.53,419.52
2018,5,20,13,45,168.5,435.0,4.8,18.0,585.0,488.31,377.51
2018,5,20,14,0,121.0,421.0,4.9,17.8,525.0,436.2,338.14
2018,5,20,14,15,137.5,405.0,4.95,17.4,519.5,421.99,328.23
2018,5,20,14,30,154.0,389.0,5.0,17.0,514.0,406.35,316.79
2018,5,20,14,45,119.0,347.5,5.05,16.6,441.5,346.28,270.81
2018,5,20,15,0,84.0,306.0,5.1,16.2,369.0,296.98,232.94
2018,5,20,15,15,90.0,287.0,5.1,16.2,350.5,276.91,217.0
2018,5,20,15,30,96.0,268.0,5.1,16.2,332.0,256.35,200.41
2018,5,20,15,45,90.5,230.0,5.05,15.4,287.0,218.25,170.47
2018,5,20,16,0,85.0,192.0,5.0,14.6,242.0,174.27,135.42
2018,5,20,16,15,79.5,185.0,4.9,14.25,228.5,168.06,130.97
2018,5,20,16,30,74.0,178.0,4.8,13.9,215.0,155.31,121.58
2018,5,20,16,45,59.0,160.0,4.75,13.55,187.5,134.87,106.74
2018,5,20,17,0,44.0,142.0,4.7,13.2,160.0,117.29,98.57
2018,5,20,17,15,122.0,121.0,4.6,12.95,161.0,96.23,80.38
2018,5,20,17,30,200.0,100.0,4.5,12.7,162.0,76.17,62.77
2018,5,20,17,45,225.0,86.0,4.4,12.45,143.5,66.69,54.34
2018,5,20,18,0,250.0,72.0,4.3,12.2,125.0,53.59,42.44
2018,5,20,18,15,180.0,55.5,4.2,12.0,88.5,44.46,33.84
2018,5,20,18,30,110.0,39.0,4.1,11.8,52.0,31.76,21.78
2018,5,20,18,45,63.0,24.5,4.0,11.6,31.0,20.27,6.84
2018,5,20,19,0,16.0,10.0,3.9,11.4,10.0,9.53,0.0
2018,5,20,19,15,8.0,5.0,3.9,11.3,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,2.45,10.55,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,2.4,10.6,2.0,2.3,0.0
2018,5,21,5,15,0.5,7.5,2.35,10.7,7.5,7.16,0.0
2018,5,21,5,30,0.0,13.0,2.3,10.8,13.0,12.04,4.14
2018,5,21,5,45,72.5,31.0,2.3,10.9,45.5,83.48,65.98
2018,5,21,6,0,145.0,49.0,2.3,11.0,78.0,151.09,125.7
2018,5,21,6,15,104.5,57.0,2.2,11.2,81.0,140.03,116.73
2018,5,21,6,30,64.0,65.0,2.1,11.4,84.0,115.97,95.8
2018,5,21,6,45,73.5,108.0,2.0,11.55,134.0,176.19,146.67
2018,5,21,7,0,83.0,151.0,1.9,11.7,184.0,225.09,186.76
2018,5,21,7,15,130.0,179.0,1.8,11.95,238.5,307.15,253.72
2018,5,21,7,30,177.0,207.0,1.7,12.2,293.0,380.02,311.21
2018,5,21,7,45,228.5,221.5,1.6,12.5,345.0,442.36,359.1
2018,5,21,8,0,280.0,236.0,1.5,12.8,397.0,521.24,417.84
2018,5,21,8,15,387.0,227.5,1.4,13.25,471.0,625.71,494.69
2018,5,21,8,30,494.0,219.0,1.3,13.7,545.0,720.93,561.6
2018,5,21,8,45,597.0,199.5,1.15,14.2,619.5,808.42,619.7
2018,5,21,9,0,700.0,180.0,1.0,14.7,694.0,892.87,671.02
2018,5,21,9,15,772.0,158.0,0.95,15.25,753.0,938.71,696.29
2018,5,21,9,30,844.0,136.0,0.9,15.8,812.0,989.98,724.9
2018,5,21,9,45,840.5,143.0,0.85,16.4,839.5,996.66,724.5
2018,5,21,10,0,837.0,150.0,0.8,17.0,867.0,1000.13,722.84
2018,5,21,10,15,835.5,156.5,0.9,17.55,890.5,1001.87,723.58
2018,5,21,10,30,834.0,163.0,1.0,18.1,914.0,1000.44,722.4
2018,5,21,10,45,866.5,149.0,1.05,18.65,944.0,999.65,720.75
2018,5,21,11,0,899.0,135.0,1.1,19.2,974.0,1004.96,723.01
2018,5,21,11,15,901.0,136.0,1.25,19.65,986.0,992.38,716.07
2018,5,21,11,30,903.0,137.0,1.4,20.1,998.0,976.82,707.3
2018,5,21,11,45,903.5,136.5,1.55,20.55,1001.5,955.61,694.75
2018,5,21,12,0,904.0,136.0,1.7,21.0,1005.0,931.73,680.3
2018,5,21,12,15,898.5,139.0,1.9,21.25,1000.5,903.3,663.7
2018,5,21,12,30,893.0,142.0,2.1,21.5,996.0,872.7,645.25
2018,5,21,12,45,884.0,145.5,2.3,21.75,982.5,837.73,623.44
2018,5,21,13,0,875.0,149.0,2.5,22.0,969.0,801.12,600.07
2018,5,21,13,15,870.0,148.0,2.65,22.0,950.0,762.16,574.76
2018,5,21,13,30,865.0,147.0,2.8,22.0,931.0,721.7,546.37
2018,5,21,13,45,858.0,145.0,3.0,22.0,904.5,677.79,514.95
2018,5,21,14,0,851.0,143.0,3.2,22.0,878.0,630.76,480.36
2018,5,21,14,15,841.0,141.5,3.35,21.85,845.5,583.06,444.27
2018,5,21,14,30,831.0,140.0,3.5,21.7,813.0,535.09,406.87
2018,5,21,14,45,818.0,138.0,3.65,21.55,774.5,485.27,366.96
2018,5,21,15,0,805.0,136.0,3.8,21.4,736.0,435.9,326.25
2018,5,21,15,15,790.0,132.5,3.8,21.4,693.0,385.24,283.26
2018,5,21,15,30,775.0,129.0,3.8,21.4,650.0,335.66,240.43
2018,5,21,15,45,754.0,125.5,4.0,20.75,602.5,280.36,193.73
2018,5,21,16,0,733.0,122.0,4.2,20.1,555.0,232.17,152.88
2018,5,21,16,15,707.0,117.5,4.25,19.6,505.0,184.73,114.46
2018,5,21,16,30,681.0,113.0,4.3,19.1,455.0,140.23,82.28
2018,5,21,16,45,647.5,107.0,4.35,18.6,403.5,97.33,58.52
2018,5,21,17,0,614.0,101.0,4.4,18.1,352.0,66.2,52.43
2018,5,21,17,15,569.5,93.5,4.35,17.45,301.0,63.7,50.57
2018,5,21,17,30,525.0,86.0,4.3,16.8,250.0,61.01,48.44
2018,5,21,17,45,463.5,77.0,4.3,16.15,202.0,56.76,44.8
2018,5,21,18,0,402.0,68.0,4.3,15.5,154.0,50.71,39.35
2018,5,21,18,15,314.0,56.0,4.2,14.85,112.0,42.67,31.9
2018,5,21,18,30,226.0,44.0,4.1,14.2,70.0,34.29,23.77
2018,5,21,18,45,133.5,28.0,3.95,13.6,41.5,22.19,8.74
2018,5,21,19,0,41.0,12.0,3.8,13.0,13.0,11.44,0.0
2018,5,21,19,15,20.5,6.0,3.7,12.7,6.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,22,4,45,17.5,4.5,2.5,10.75,4.5,0.0,0.0
2018,5,22,5,0,35.0,9.0,2.5,10.8,9.0,22.29,0.0
2018,5,22,5,15,134.5,23.0,2.5,11.0,35.0,103.65,23.12
2018,5,22,5,30,234.0,37.0,2.5,11.2,61.0,185.58,144.26
2018,5,22,5,45,294.5,47.0,2.55,11.4,94.5,237.85,195.2
2018,5,22,6,0,355.0,57.0,2.6,11.6,128.0,296.51,248.14
2018,5,22,6,15,190.0,79.0,2.5,11.95,118.0,223.34,187.35
2018,5,22,6,30,25.0,101.0,2.4,12.3,108.0,125.68,102.39
2018,5,22,6,45,55.5,128.0,2.35,12.65,148.5,178.13,147.14
2018,5,22,7,0,86.0,155.0,2.3,13.0,189.0,232.3,192.06
2018,5,22,7,15,124.0,181.5,2.2,13.5,238.0,305.55,251.21
2018,5,22,7,30,162.0,208.0,2.1,14.0,287.0,369.02,300.84
2018,5,22,7,45,308.5,199.5,2.0,14.55,370.5,497.42,402.2
2018,5,22,8,0,455.0,191.0,1.9,15.1,454.0,636.39,506.05
2018,5,22,8,15,609.5,157.0,1.85,15.65,541.0,752.38,588.74
2018,5,22,8,30,764.0,123.0,1.8,16.2,628.0,862.57,661.33
2018,5,22,8,45,798.5,118.5,1.75,16.7,677.5,902.67,683.9
2018,5,22,9,0,833.0,114.0,1.7,17.2,727.0,941.19,705.72
2018,5,22,9,15,846.5,115.5,1.8,17.7,766.5,956.08,713.59
2018,5,22,9,30,860.0,117.0,1.9,18.2,806.0,976.72,725.57
2018,5,22,9,45,871.5,116.5,1.95,18.7,839.5,990.48,732.38
2018,5,22,10,0,883.0,116.0,2.0,19.2,873.0,1001.35,737.47
2018,5,22,10,15,889.0,117.0,2.15,19.55,899.0,1005.36,739.85
2018,5,22,10,30,895.0,118.0,2.3,19.9,925.0,1006.26,740.31
2018,5,22,10,45,899.5,118.5,2.4,20.25,944.5,1002.04,736.98
2018,5,22,11,0,904.0,119.0,2.5,20.6,964.0,994.69,731.72
2018,5,22,11,15,907.0,120.0,2.65,20.8,977.0,983.3,724.8
2018,5,22,11,30,910.0,121.0,2.8,21.0,990.0,968.87,715.88
2018,5,22,11,45,911.0,121.0,2.9,21.15,994.5,948.73,702.88
2018,5,22,12,0,912.0,121.0,3.0,21.3,999.0,925.85,688.07
2018,5,22,12,15,909.0,122.5,3.15,21.35,995.0,898.28,670.65
2018,5,22,12,30,906.0,124.0,3.3,21.4,991.0,868.39,651.5
2018,5,22,12,45,901.0,125.5,3.4,21.45,979.5,834.73,629.28
2018,5,22,13,0,896.0,127.0,3.5,21.5,968.0,799.16,605.54
2018,5,22,13,15,891.5,127.0,3.6,21.4,950.0,760.9,580.03
2018,5,22,13,30,887.0,127.0,3.7,21.3,932.0,721.03,551.9
2018,5,22,13,45,881.5,125.5,3.75,21.2,907.0,677.8,519.88
2018,5,22,14,0,876.0,124.0,3.8,21.1,882.0,633.4,486.24
2018,5,22,14,15,867.5,122.5,3.85,20.9,850.0,586.34,449.93
2018,5,22,14,30,859.0,121.0,3.9,20.7,818.0,538.74,412.2
2018,5,22,14,45,848.0,119.5,3.9,20.5,780.5,489.65,372.22
2018,5,22,15,0,837.0,118.0,3.9,20.3,743.0,435.43,327.36
2018,5,22,15,15,823.0,115.0,3.9,20.3,700.0,384.04,283.37
2018,5,22,15,30,809.0,112.0,3.9,20.3,657.0,333.56,239.34
2018,5,22,15,45,791.0,109.0,3.9,19.75,610.5,283.19,195.68
2018,5,22,16,0,773.0,106.0,3.9,19.2,564.0,234.55,153.8
2018,5,22,16,15,749.5,102.0,3.9,18.85,514.0,186.21,114.12
2018,5,22,16,30,726.0,98.0,3.9,18.5,464.0,134.86,76.0
2018,5,22,16,45,695.5,93.5,3.85,18.1,413.0,90.89,51.37
2018,5,22,17,0,665.0,89.0,3.8,17.7,362.0,57.11,44.57
2018,5,22,17,15,622.0,83.0,3.75,17.2,310.5,55.37,43.3
2018,5,22,17,30,579.0,77.0,3.7,16.7,259.0,53.48,41.82
2018,5,22,17,45,517.5,69.5,3.65,16.15,210.0,50.16,38.97
2018,5,22,18,0,456.0,62.0,3.6,15.6,161.0,46.67,35.79
2018,5,22,18,15,366.5,51.5,3.45,15.1,117.5,40.17,29.71
2018,5,22,18,30,277.0,41.0,3.3,14.6,74.0,31.84,21.71
2018,5,22,18,45,168.5,26.5,3.2,14.05,44.0,20.92,8.55
2018,5,22,19,0,60.0,12.0,3.1,13.5,14.0,11.44,0.0
2018,5,22,19,15,30.0,6.0,3.05,13.2,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,23,4,45,20.0,4.0,1.75,10.8,4.5,0.0,0.0
