Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,23,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,2,4,45,44.0,6.5,0.95,14.35,7.5,0.0,0.0
2018,6,2,5,0,88.0,13.0,0.9,14.6,15.0,47.5,0.0
2018,6,2,5,15,216.5,25.0,1.0,15.4,46.0,147.12,85.25
2018,6,2,5,30,345.0,37.0,1.1,16.2,77.0,240.98,187.6
2018,6,2,5,45,435.5,45.0,1.2,16.95,121.0,315.57,253.26
2018,6,2,6,0,526.0,53.0,1.3,17.7,165.0,397.73,322.03
2018,6,2,6,15,585.0,59.0,1.35,18.45,215.0,464.7,376.1
2018,6,2,6,30,644.0,65.0,1.4,19.2,265.0,535.61,430.7
2018,6,2,6,45,684.5,70.0,1.45,19.9,317.0,595.54,474.18
2018,6,2,7,0,725.0,75.0,1.5,20.6,369.0,653.8,513.98
2018,6,2,7,15,754.5,78.5,1.55,21.4,421.0,706.34,548.14
2018,6,2,7,30,784.0,82.0,1.6,22.2,473.0,758.87,581.33
2018,6,2,7,45,806.0,85.0,1.65,22.95,523.5,804.09,608.74
2018,6,2,8,0,828.0,88.0,1.7,23.7,574.0,848.25,634.9
2018,6,2,8,15,845.0,91.0,1.7,24.35,622.0,878.93,651.33
2018,6,2,8,30,862.0,94.0,1.7,25.0,670.0,915.3,671.39
2018,6,2,8,45,875.0,95.5,1.65,25.6,713.5,944.11,685.72
2018,6,2,9,0,888.0,97.0,1.6,26.2,757.0,970.57,698.39
2018,6,2,9,15,897.5,99.5,1.55,26.75,796.0,992.19,708.03
2018,6,2,9,30,907.0,102.0,1.5,27.3,835.0,1010.97,715.86
2018,6,2,9,45,914.0,103.5,1.45,27.8,868.0,1023.22,719.81
2018,6,2,10,0,921.0,105.0,1.4,28.3,901.0,1032.39,722.0
2018,6,2,10,15,926.5,106.0,1.35,28.8,927.5,1036.39,721.14
2018,6,2,10,30,932.0,107.0,1.3,29.3,954.0,1037.18,718.52
2018,6,2,10,45,935.5,108.5,1.25,29.75,974.0,1033.3,713.38
2018,6,2,11,0,939.0,110.0,1.2,30.2,994.0,1026.18,706.49
2018,6,2,11,15,941.5,110.0,1.2,30.55,1006.0,1013.42,697.55
2018,6,2,11,30,944.0,110.0,1.2,30.9,1018.0,997.6,686.95
2018,6,2,11,45,944.5,110.5,1.2,31.2,1023.0,977.43,673.99
2018,6,2,12,0,945.0,111.0,1.2,31.5,1028.0,954.45,659.44
2018,6,2,12,15,945.5,110.5,1.25,31.65,1025.5,927.86,643.89
2018,6,2,12,30,946.0,110.0,1.3,31.8,1023.0,898.75,626.7
2018,6,2,12,45,945.0,108.5,1.3,31.95,1012.5,865.08,605.92
2018,6,2,13,0,944.0,107.0,1.3,32.1,1002.0,829.2,583.68
2018,6,2,13,15,940.5,106.5,1.4,32.05,984.0,790.26,560.86
2018,6,2,13,30,937.0,106.0,1.5,32.0,966.0,749.53,536.44
2018,6,2,13,45,932.0,105.0,1.55,32.0,941.0,705.75,507.24
2018,6,2,14,0,927.0,104.0,1.6,32.0,916.0,660.63,476.1
2018,6,2,14,15,920.0,102.5,1.7,31.85,884.5,612.82,442.74
2018,6,2,14,30,913.0,101.0,1.8,31.7,853.0,564.25,407.66
2018,6,2,14,45,903.5,99.5,1.9,31.55,815.5,513.93,370.09
2018,6,2,15,0,894.0,98.0,2.0,31.4,778.0,463.49,331.12
2018,6,2,15,15,882.0,96.0,2.0,31.4,735.5,411.79,289.63
2018,6,2,15,30,870.0,94.0,2.0,31.4,693.0,360.63,247.6
2018,6,2,15,45,854.0,91.5,2.15,30.85,646.0,308.73,205.17
2018,6,2,16,0,838.0,89.0,2.3,30.3,599.0,258.16,163.52
2018,6,2,16,15,817.0,86.0,2.35,29.85,548.5,200.85,117.81
2018,6,2,16,30,796.0,83.0,2.4,29.4,498.0,152.75,82.0
2018,6,2,16,45,768.5,79.5,2.45,28.95,446.0,106.3,53.48
2018,6,2,17,0,741.0,76.0,2.5,28.5,394.0,63.14,37.49
2018,6,2,17,15,704.0,71.5,2.35,27.65,342.0,50.76,37.46
2018,6,2,17,30,667.0,67.0,2.2,26.8,290.0,44.78,32.63
2018,6,2,17,45,613.5,61.5,2.05,25.95,239.5,42.64,30.97
2018,6,2,18,0,560.0,56.0,1.9,25.1,189.0,40.41,29.1
2018,6,2,18,15,479.5,48.5,1.75,24.1,143.0,36.3,25.47
2018,6,2,18,30,399.0,41.0,1.6,23.1,97.0,32.03,21.46
2018,6,2,18,45,276.0,30.5,1.4,22.15,62.0,24.64,14.01
2018,6,2,19,0,153.0,20.0,1.2,21.2,27.0,15.95,0.0
2018,6,2,19,15,76.5,10.0,1.2,20.85,13.5,9.53,0.0
2018,6,2,19,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.75,18.7,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,3,4,45,48.0,7.0,0.5,19.55,8.0,0.0,0.0
2018,6,3,5,0,96.0,14.0,0.5,19.7,16.0,51.66,0.0
2018,6,3,5,15,230.5,25.0,0.55,20.15,47.5,153.72,88.85
2018,6,3,5,30,365.0,36.0,0.6,20.6,79.0,249.96,190.69
2018,6,3,5,45,456.0,44.0,0.65,21.05,124.0,325.56,255.62
2018,6,3,6,0,547.0,52.0,0.7,21.5,169.0,408.89,323.56
2018,6,3,6,15,605.5,57.5,0.7,22.05,219.0,475.78,375.85
2018,6,3,6,30,664.0,63.0,0.7,22.6,269.0,546.54,428.47
2018,6,3,6,45,704.5,67.0,0.7,23.15,321.5,602.7,467.24
2018,6,3,7,0,745.0,71.0,0.7,23.7,374.0,664.08,507.51
2018,6,3,7,15,774.0,74.5,0.8,24.4,426.5,716.89,541.32
2018,6,3,7,30,803.0,78.0,0.9,25.1,479.0,769.65,574.3
2018,6,3,7,45,824.5,81.0,1.0,25.85,530.0,815.04,601.52
2018,6,3,8,0,846.0,84.0,1.1,26.6,581.0,851.94,622.77
2018,6,3,8,15,862.5,86.5,1.15,27.1,629.0,889.57,644.21
2018,6,3,8,30,879.0,89.0,1.2,27.6,677.0,925.37,664.19
2018,6,3,8,45,892.0,90.5,1.3,28.15,721.0,954.6,680.51
2018,6,3,9,0,905.0,92.0,1.4,28.7,765.0,981.43,695.32
2018,6,3,9,15,910.5,96.0,1.5,29.0,803.0,1001.16,706.43
2018,6,3,9,30,916.0,100.0,1.6,29.3,841.0,1017.88,715.81
2018,6,3,9,45,919.0,104.0,1.75,29.6,873.0,1029.01,722.54
2018,6,3,10,0,922.0,108.0,1.9,29.9,905.0,1036.93,727.38
2018,6,3,10,15,927.5,109.5,2.0,30.15,932.0,1041.44,729.7
2018,6,3,10,30,933.0,111.0,2.1,30.4,959.0,1042.73,730.17
2018,6,3,10,45,936.5,112.0,2.2,30.6,978.5,1038.3,727.37
2018,6,3,11,0,940.0,113.0,2.3,30.8,998.0,1030.65,722.7
2018,6,3,11,15,942.0,113.5,2.45,30.9,1010.5,1017.89,715.74
2018,6,3,11,30,944.0,114.0,2.6,31.0,1023.0,1002.06,706.85
2018,6,3,11,45,944.5,114.5,2.7,31.05,1027.5,981.86,694.87
2018,6,3,12,0,945.0,115.0,2.8,31.1,1032.0,958.87,681.1
2018,6,3,12,15,944.0,114.5,2.9,31.0,1028.5,930.98,664.54
2018,6,3,12,30,943.0,114.0,3.0,30.9,1025.0,900.65,646.28
2018,6,3,12,45,940.5,114.0,3.1,30.85,1014.5,867.22,625.69
2018,6,3,13,0,938.0,114.0,3.2,30.8,1004.0,831.66,603.48
2018,6,3,13,15,934.5,113.5,3.25,30.65,986.0,792.92,578.89
2018,6,3,13,30,931.0,113.0,3.3,30.5,968.0,752.41,552.83
2018,6,3,13,45,925.5,112.0,3.35,30.35,943.0,708.54,522.2
2018,6,3,14,0,920.0,111.0,3.4,30.2,918.0,663.39,489.83
2018,6,3,14,15,913.0,109.0,3.45,30.0,886.0,615.46,454.75
2018,6,3,14,30,906.0,107.0,3.5,29.8,854.0,566.79,418.11
2018,6,3,14,45,897.0,105.0,3.5,29.6,816.5,516.62,379.2
2018,6,3,15,0,888.0,103.0,3.5,29.4,779.0,466.3,339.06
2018,6,3,15,15,876.0,100.5,3.5,29.4,736.5,414.48,296.56
2018,6,3,15,30,864.0,98.0,3.5,29.4,694.0,363.22,253.59
2018,6,3,15,45,848.5,95.5,3.5,28.85,647.5,311.73,210.5
2018,6,3,16,0,833.0,93.0,3.5,28.3,601.0,254.73,163.18
2018,6,3,16,15,813.5,89.5,3.5,27.9,551.0,204.42,122.04
2018,6,3,16,30,794.0,86.0,3.5,27.5,501.0,156.28,85.56
2018,6,3,16,45,767.0,82.5,3.5,27.1,449.5,109.95,56.53
2018,6,3,17,0,740.0,79.0,3.5,26.7,398.0,66.87,39.88
2018,6,3,17,15,703.5,74.0,3.4,26.0,345.5,52.73,39.41
2018,6,3,17,30,667.0,69.0,3.3,25.3,293.0,46.22,34.08
2018,6,3,17,45,614.5,63.0,3.2,24.65,242.5,43.76,32.11
2018,6,3,18,0,562.0,57.0,3.1,24.0,192.0,41.17,29.89
2018,6,3,18,15,482.5,49.5,2.85,23.15,146.0,37.1,26.27
2018,6,3,18,30,403.0,42.0,2.6,22.3,100.0,32.87,22.27
2018,6,3,18,45,280.0,31.0,2.35,21.45,64.0,25.03,14.48
2018,6,3,19,0,157.0,20.0,2.1,20.6,28.0,15.92,0.0
2018,6,3,19,15,78.5,10.0,2.05,20.15,14.0,9.53,0.0
2018,6,3,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,4,4,45,57.0,6.5,2.15,13.95,8.0,0.0,0.0
2018,6,4,5,0,114.0,13.0,2.3,14.1,16.0,57.94,0.0
2018,6,4,5,15,255.5,24.0,2.35,14.5,49.0,164.4,99.41
2018,6,4,5,30,397.0,35.0,2.4,14.9,82.0,264.81,208.63
2018,6,4,5,45,486.0,42.0,2.5,15.3,127.0,339.42,276.04
2018,6,4,6,0,575.0,49.0,2.6,15.7,172.0,421.56,346.68
2018,6,4,6,15,631.5,53.5,2.7,16.4,222.0,483.28,398.26
2018,6,4,6,30,688.0,58.0,2.8,17.1,272.0,552.98,453.67
2018,6,4,6,45,726.5,62.0,2.95,17.8,324.5,612.32,497.61
2018,6,4,7,0,765.0,66.0,3.1,18.5,377.0,672.96,540.8
2018,6,4,7,15,792.5,69.0,3.2,19.2,429.5,724.64,575.86
2018,6,4,7,30,820.0,72.0,3.3,19.9,482.0,776.17,609.94
2018,6,4,7,45,840.5,75.0,3.4,20.6,533.0,814.2,633.61
2018,6,4,8,0,861.0,78.0,3.5,21.3,584.0,857.98,661.04
2018,6,4,8,15,876.5,80.0,3.55,21.95,631.5,894.6,682.84
2018,6,4,8,30,892.0,82.0,3.6,22.6,679.0,929.3,703.1
2018,6,4,8,45,904.0,84.0,3.65,23.2,723.0,958.55,719.59
2018,6,4,9,0,916.0,86.0,3.7,23.8,767.0,985.31,734.34
2018,6,4,9,15,920.5,90.0,3.7,24.25,805.0,1004.35,744.0
2018,6,4,9,30,925.0,94.0,3.7,24.7,843.0,1020.33,751.72
2018,6,4,9,45,926.0,99.0,3.75,25.15,874.5,1030.78,756.24
2018,6,4,10,0,927.0,104.0,3.8,25.6,906.0,1037.93,758.76
2018,6,4,10,15,932.5,105.5,3.8,25.95,933.0,1042.55,759.72
2018,6,4,10,30,938.0,107.0,3.8,26.3,960.0,1043.93,758.72
2018,6,4,10,45,942.0,108.0,3.85,26.6,980.0,1040.06,754.97
2018,6,4,11,0,946.0,109.0,3.9,26.9,1000.0,1032.96,749.28
2018,6,4,11,15,949.0,109.0,3.95,27.0,1013.0,1020.69,740.96
2018,6,4,11,30,952.0,109.0,4.0,27.1,1026.0,1005.32,730.74
2018,6,4,11,45,953.0,109.5,4.1,27.25,1031.0,985.56,717.88
2018,6,4,12,0,954.0,110.0,4.2,27.4,1036.0,962.94,703.18
2018,6,4,12,15,954.0,109.5,4.3,27.35,1033.5,935.81,686.01
2018,6,4,12,30,954.0,109.0,4.4,27.3,1031.0,906.14,667.07
2018,6,4,12,45,953.5,107.5,4.5,27.25,1021.0,872.75,645.5
2018,6,4,13,0,953.0,106.0,4.6,27.2,1011.0,837.09,622.35
2018,6,4,13,15,949.5,105.5,4.7,27.05,993.0,797.93,596.93
2018,6,4,13,30,946.0,105.0,4.8,26.9,975.0,756.96,569.91
2018,6,4,13,45,941.0,103.5,4.85,26.7,949.5,712.49,538.26
2018,6,4,14,0,936.0,102.0,4.9,26.5,924.0,666.68,504.45
2018,6,4,14,15,929.0,101.0,4.95,26.25,892.5,619.0,468.44
2018,6,4,14,30,922.0,100.0,5.0,26.0,861.0,570.53,430.84
2018,6,4,14,45,913.5,98.0,5.0,25.7,823.5,519.93,390.55
2018,6,4,15,0,905.0,96.0,5.0,25.4,786.0,469.11,348.95
2018,6,4,15,15,893.5,94.0,5.0,25.4,743.5,417.13,305.04
2018,6,4,15,30,882.0,92.0,5.0,25.4,701.0,365.63,260.65
2018,6,4,15,45,867.0,89.5,5.0,24.6,654.0,313.46,216.02
2018,6,4,16,0,852.0,87.0,5.0,23.8,607.0,262.51,172.26
2018,6,4,16,15,833.0,83.5,5.0,23.3,557.0,204.44,123.95
2018,6,4,16,30,814.0,80.0,5.0,22.8,507.0,155.38,85.75
2018,6,4,16,45,788.5,76.5,5.0,22.3,455.0,108.13,55.15
2018,6,4,17,0,763.0,73.0,5.0,21.8,403.0,63.96,37.11
2018,6,4,17,15,727.0,69.0,4.95,21.15,350.5,48.67,36.72
2018,6,4,17,30,691.0,65.0,4.9,20.5,298.0,47.53,35.94
2018,6,4,17,45,640.0,59.5,4.8,19.8,247.0,40.99,30.36
2018,6,4,18,0,589.0,54.0,4.7,19.1,196.0,38.65,28.34
2018,6,4,18,15,509.5,47.5,4.6,18.45,149.5,35.3,25.26
2018,6,4,18,30,430.0,41.0,4.5,17.8,103.0,31.87,21.89
2018,6,4,18,45,303.5,31.0,4.35,17.1,66.5,24.95,14.82
2018,6,4,19,0,177.0,21.0,4.2,16.4,30.0,17.62,0.0
2018,6,4,19,15,88.5,10.5,4.1,15.95,15.0,10.01,0.0
2018,6,4,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,7.0,3.0,11.7,8.0,0.0,0.0
2018,6,5,5,0,86.0,14.0,3.1,11.8,16.0,47.72,0.0
2018,6,5,5,15,215.5,27.0,3.2,12.05,48.5,150.42,92.72
2018,6,5,5,30,345.0,40.0,3.3,12.3,81.0,243.95,194.55
2018,6,5,5,45,437.5,48.5,3.4,12.6,126.0,320.78,264.43
2018,6,5,6,0,530.0,57.0,3.5,12.9,171.0,405.09,338.05
2018,6,5,6,15,591.0,63.0,3.5,13.3,221.5,473.73,396.29
2018,6,5,6,30,652.0,69.0,3.5,13.7,272.0,546.33,455.34
2018,6,5,6,45,694.5,73.5,3.55,14.15,325.0,607.43,502.59
2018,6,5,7,0,737.0,78.0,3.6,14.6,378.0,666.65,545.82
2018,6,5,7,15,767.0,82.0,3.55,15.1,431.0,720.67,583.34
2018,6,5,7,30,797.0,86.0,3.5,15.6,484.0,774.67,619.79
2018,6,5,7,45,819.5,88.5,3.5,16.1,535.0,820.15,649.35
2018,6,5,8,0,842.0,91.0,3.5,16.6,586.0,864.56,677.6
2018,6,5,8,15,858.5,94.0,3.45,17.1,634.5,895.07,695.26
2018,6,5,8,30,875.0,97.0,3.4,17.6,683.0,931.28,716.75
2018,6,5,8,45,888.0,99.0,3.35,18.1,727.0,960.94,733.38
2018,6,5,9,0,901.0,101.0,3.3,18.6,771.0,988.19,748.25
2018,6,5,9,15,915.5,100.0,3.3,19.1,811.5,1010.95,760.38
2018,6,5,9,30,930.0,99.0,3.3,19.6,852.0,1031.04,770.75
2018,6,5,9,45,943.5,96.0,3.25,20.05,886.5,1045.09,776.87
2018,6,5,10,0,957.0,93.0,3.2,20.5,921.0,1056.17,781.14
2018,6,5,10,15,961.5,94.0,3.25,20.85,947.5,1059.47,781.61
2018,6,5,10,30,966.0,95.0,3.3,21.2,974.0,1059.47,780.13
2018,6,5,10,45,929.5,121.0,3.35,21.55,981.5,1041.4,766.97
2018,6,5,11,0,893.0,147.0,3.4,21.9,989.0,1019.38,751.46
2018,6,5,11,15,796.0,210.0,3.45,22.15,967.5,980.81,725.35
2018,6,5,11,30,699.0,273.0,3.5,22.4,946.0,938.02,695.97
2018,6,5,11,45,829.5,191.5,3.55,22.65,994.5,956.46,708.59
2018,6,5,12,0,960.0,110.0,3.6,22.9,1043.0,968.99,716.35
2018,6,5,12,15,964.5,107.0,3.7,22.95,1042.0,943.36,699.64
2018,6,5,12,30,969.0,104.0,3.8,23.0,1041.0,914.99,681.28
2018,6,5,12,45,963.5,105.5,3.85,23.05,1029.0,879.88,657.99
2018,6,5,13,0,958.0,107.0,3.9,23.1,1017.0,842.73,633.18
2018,6,5,13,15,954.0,106.5,4.0,23.0,998.5,803.07,607.0
2018,6,5,13,30,950.0,106.0,4.1,22.9,980.0,761.62,579.25
2018,6,5,13,45,944.5,105.5,4.15,22.8,955.0,717.55,547.46
2018,6,5,14,0,939.0,105.0,4.2,22.7,930.0,672.16,513.49
2018,6,5,14,15,932.0,103.5,4.25,22.45,898.0,623.95,476.89
2018,6,5,14,30,925.0,102.0,4.3,22.2,866.0,574.94,438.66
2018,6,5,14,45,916.0,100.0,4.3,22.0,828.5,523.99,397.7
2018,6,5,15,0,907.0,98.0,4.3,21.8,791.0,472.85,355.49
2018,6,5,15,15,895.0,96.0,4.3,21.8,748.0,420.6,311.1
2018,6,5,15,30,883.0,94.0,4.3,21.8,705.0,368.87,266.22
2018,6,5,15,45,868.0,91.5,4.3,21.2,658.0,316.64,221.0
2018,6,5,16,0,853.0,89.0,4.3,20.6,611.0,265.64,176.66
2018,6,5,16,15,833.5,86.0,4.25,20.2,561.0,207.85,128.05
2018,6,5,16,30,814.0,83.0,4.2,19.8,511.0,159.09,89.6
2018,6,5,16,45,787.5,79.5,4.15,19.35,458.5,111.75,58.44
2018,6,5,17,0,761.0,76.0,4.1,18.9,406.0,67.59,39.75
2018,6,5,17,15,724.5,71.5,4.1,18.35,353.0,50.6,38.86
2018,6,5,17,30,688.0,67.0,4.1,17.8,300.0,49.14,37.78
2018,6,5,17,45,636.0,61.5,4.05,17.2,249.0,42.48,32.03
2018,6,5,18,0,584.0,56.0,4.0,16.6,198.0,40.21,30.05
2018,6,5,18,15,505.0,49.0,3.85,16.0,151.0,36.52,26.63
2018,6,5,18,30,426.0,42.0,3.7,15.4,104.0,32.7,22.88
2018,6,5,18,45,301.5,31.5,3.6,14.75,67.0,25.33,15.42
2018,6,5,19,0,177.0,21.0,3.5,14.1,30.0,17.52,0.0
2018,6,5,19,15,88.5,10.5,3.45,13.75,15.0,10.01,0.0
2018,6,5,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,6,4,45,17.0,5.5,3.0,10.95,6.0,0.0,0.0
2018,6,6,5,0,34.0,11.0,3.0,11.0,12.0,24.08,0.0
2018,6,6,5,15,110.0,26.0,3.0,11.25,37.5,93.1,56.35
2018,6,6,5,30,186.0,41.0,3.0,11.5,63.0,166.9,132.62
2018,6,6,5,45,328.0,51.5,3.0,11.7,113.0,262.77,217.36
2018,6,6,6,0,470.0,62.0,3.0,11.9,163.0,375.54,314.44
2018,6,6,6,15,523.5,69.5,2.95,12.3,210.0,438.95,368.22
2018,6,6,6,30,577.0,77.0,2.9,12.7,257.0,505.71,422.63
2018,6,6,6,45,389.5,79.5,2.9,13.1,210.5,389.93,327.5
2018,6,6,7,0,202.0,82.0,2.9,13.5,164.0,265.14,222.14
2018,6,6,7,15,251.0,107.5,2.85,14.05,223.5,341.62,284.53
2018,6,6,7,30,300.0,133.0,2.8,14.6,283.0,419.77,345.71
2018,6,6,7,45,541.5,120.0,2.7,15.15,425.0,625.18,505.74
2018,6,6,8,0,783.0,107.0,2.6,15.7,567.0,831.66,652.37
2018,6,6,8,15,811.0,106.0,2.6,16.3,617.0,874.14,676.99
2018,6,6,8,30,839.0,105.0,2.6,16.9,667.0,915.33,701.74
2018,6,6,8,45,851.0,108.0,2.55,17.5,710.0,936.31,711.89
2018,6,6,9,0,863.0,111.0,2.5,18.1,753.0,963.03,726.02
2018,6,6,9,15,867.5,116.0,2.6,18.55,790.0,982.09,736.74
2018,6,6,9,30,872.0,121.0,2.7,19.0,827.0,998.23,745.62
2018,6,6,9,45,841.0,145.5,2.75,19.4,849.0,1006.08,748.78
2018,6,6,10,0,810.0,170.0,2.8,19.8,871.0,1001.03,743.6
2018,6,6,10,15,784.5,191.0,2.9,20.1,887.0,993.84,738.0
2018,6,6,10,30,759.0,212.0,3.0,20.4,903.0,989.95,734.71
2018,6,6,10,45,731.5,234.5,3.15,20.7,912.0,976.4,725.44
2018,6,6,11,0,704.0,257.0,3.3,21.0,921.0,959.81,714.23
2018,6,6,11,15,797.0,201.0,3.45,21.1,962.0,973.58,723.95
2018,6,6,11,30,890.0,145.0,3.6,21.2,1003.0,982.4,730.18
2018,6,6,11,45,891.0,145.5,3.7,21.3,1008.0,963.38,717.54
2018,6,6,12,0,892.0,146.0,3.8,21.4,1013.0,941.73,703.35
2018,6,6,12,15,888.0,148.0,3.95,21.35,1009.0,914.55,686.05
2018,6,6,12,30,884.0,150.0,4.1,21.3,1005.0,885.24,667.16
2018,6,6,12,45,877.0,152.0,4.25,21.25,993.0,851.48,645.02
2018,6,6,13,0,870.0,154.0,4.4,21.2,981.0,816.04,621.5
2018,6,6,13,15,866.0,153.0,4.45,21.05,963.5,778.78,596.44
2018,6,6,13,30,862.0,152.0,4.5,20.9,946.0,739.95,568.84
2018,6,6,13,45,856.0,150.0,4.55,20.75,921.0,697.56,537.62
2018,6,6,14,0,850.0,148.0,4.6,20.6,896.0,652.42,503.71
2018,6,6,14,15,841.0,147.0,4.65,20.4,865.0,606.38,468.33
2018,6,6,14,30,832.0,146.0,4.7,20.2,834.0,559.97,431.72
2018,6,6,14,45,820.0,143.5,4.7,20.0,796.5,510.67,391.88
2018,6,6,15,0,808.0,141.0,4.7,19.8,759.0,461.7,351.28
2018,6,6,15,15,794.0,138.0,4.7,19.8,717.0,412.08,309.02
2018,6,6,15,30,780.0,135.0,4.7,19.8,675.0,363.4,266.73
2018,6,6,15,45,760.5,131.5,4.7,19.3,628.5,308.44,219.72
2018,6,6,16,0,741.0,128.0,4.7,18.8,582.0,260.34,178.05
2018,6,6,16,15,716.0,124.0,4.65,18.45,533.0,212.94,138.07
2018,6,6,16,30,691.0,120.0,4.6,18.1,484.0,168.31,102.97
2018,6,6,16,45,658.5,114.5,4.6,17.75,433.0,124.89,74.02
2018,6,6,17,0,626.0,109.0,4.6,17.4,382.0,85.28,56.04
2018,6,6,17,15,583.0,102.0,4.6,16.9,330.5,68.52,54.81
2018,6,6,17,30,540.0,95.0,4.6,16.4,279.0,66.5,53.3
2018,6,6,17,45,481.0,86.5,4.55,15.95,230.0,62.19,49.65
2018,6,6,18,0,422.0,78.0,4.5,15.5,181.0,57.43,45.44
2018,6,6,18,15,342.0,66.0,4.35,15.0,137.0,49.66,38.35
2018,6,6,18,30,262.0,54.0,4.2,14.5,93.0,41.54,30.7
2018,6,6,18,45,168.5,38.0,4.05,14.0,59.5,29.75,19.25
2018,6,6,19,0,75.0,22.0,3.9,13.5,26.0,18.22,0.0
2018,6,6,19,15,37.5,11.0,3.85,13.25,13.0,10.48,0.0
2018,6,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,7,4,45,18.5,6.0,2.7,10.4,6.5,0.0,0.0
2018,6,7,5,0,37.0,12.0,2.8,10.5,13.0,26.24,0.0
2018,6,7,5,15,124.5,29.5,2.8,10.8,42.5,106.15,65.58
2018,6,7,5,30,212.0,47.0,2.8,11.1,72.0,188.3,150.2
2018,6,7,5,45,301.0,60.0,2.85,11.35,114.5,259.82,214.75
2018,6,7,6,0,390.0,73.0,2.9,11.6,157.0,339.75,284.66
2018,6,7,6,15,455.0,82.5,2.85,12.1,205.5,407.62,342.27
2018,6,7,6,30,520.0,92.0,2.8,12.6,254.0,484.34,404.7
2018,6,7,6,45,568.0,99.0,2.75,13.1,305.5,547.84,454.3
2018,6,7,7,0,616.0,106.0,2.7,13.6,357.0,613.45,503.74
2018,6,7,7,15,651.5,111.5,2.65,14.2,409.0,669.28,542.95
2018,6,7,7,30,687.0,117.0,2.6,14.8,461.0,725.68,581.18
2018,6,7,7,45,714.5,121.5,2.55,15.4,511.5,774.31,612.64
2018,6,7,8,0,742.0,126.0,2.5,16.0,562.0,822.37,642.95
2018,6,7,8,15,763.0,129.5,2.5,16.65,610.0,862.5,667.25
2018,6,7,8,30,784.0,133.0,2.5,17.3,658.0,896.38,686.87
2018,6,7,8,45,800.5,136.0,2.45,17.9,702.5,928.69,704.9
2018,6,7,9,0,817.0,139.0,2.4,18.5,747.0,958.83,721.2
2018,6,7,9,15,841.5,135.0,2.45,19.1,789.5,986.68,736.82
2018,6,7,9,30,866.0,131.0,2.5,19.7,832.0,1003.25,744.94
2018,6,7,9,45,891.5,122.5,2.5,20.3,870.0,1022.69,754.58
2018,6,7,10,0,917.0,114.0,2.5,20.9,908.0,1039.5,762.47
2018,6,7,10,15,922.0,115.5,2.65,21.35,934.5,1043.58,764.25
2018,6,7,10,30,927.0,117.0,2.8,21.8,961.0,1044.46,764.14
2018,6,7,10,45,930.0,119.0,2.95,22.25,981.0,1040.66,761.07
2018,6,7,11,0,933.0,121.0,3.1,22.7,1001.0,1033.65,756.01
2018,6,7,11,15,934.0,122.5,3.3,22.95,1013.0,1021.05,748.34
2018,6,7,11,30,935.0,124.0,3.5,23.2,1025.0,1005.4,738.66
2018,6,7,11,45,934.5,125.0,3.65,23.45,1029.5,984.96,725.42
2018,6,7,12,0,934.0,126.0,3.8,23.7,1034.0,961.78,710.34
2018,6,7,12,15,931.0,127.5,3.95,23.75,1030.5,934.3,692.86
2018,6,7,12,30,928.0,129.0,4.1,23.8,1027.0,904.48,673.68
2018,6,7,12,45,923.0,130.5,4.25,23.9,1016.0,870.84,651.6
2018,6,7,13,0,918.0,132.0,4.4,24.0,1005.0,835.27,628.0
2018,6,7,13,15,914.5,131.0,4.5,23.9,987.5,796.86,602.59
2018,6,7,13,30,911.0,130.0,4.6,23.8,970.0,756.75,575.52
2018,6,7,13,45,905.5,129.0,4.7,23.7,945.0,713.74,544.31
2018,6,7,14,0,900.0,128.0,4.8,23.6,920.0,669.49,511.41
2018,6,7,14,15,893.5,126.0,4.85,23.4,889.0,622.79,475.87
2018,6,7,14,30,887.0,124.0,4.9,23.2,858.0,575.32,438.78
2018,6,7,14,45,878.0,121.5,4.95,23.05,821.0,525.66,398.94
2018,6,7,15,0,869.0,119.0,5.0,22.9,784.0,475.86,357.91
2018,6,7,15,15,856.5,116.0,5.0,22.9,741.5,418.86,310.22
2018,6,7,15,30,844.0,113.0,5.0,22.9,699.0,367.6,265.95
2018,6,7,15,45,829.0,109.5,5.0,22.35,652.5,316.14,221.56
2018,6,7,16,0,814.0,106.0,5.0,21.8,606.0,266.05,178.15
2018,6,7,16,15,795.5,102.0,4.95,21.4,557.0,216.47,136.19
2018,6,7,16,30,777.0,98.0,4.9,21.0,508.0,168.97,98.67
2018,6,7,16,45,750.5,93.5,4.85,20.65,456.5,122.72,67.81
2018,6,7,17,0,724.0,89.0,4.8,20.3,405.0,73.7,43.64
2018,6,7,17,15,687.5,83.0,4.6,19.8,352.5,54.0,41.56
2018,6,7,17,30,651.0,77.0,4.4,19.3,300.0,52.04,40.07
2018,6,7,17,45,598.5,70.5,4.25,18.75,249.0,49.47,37.96
2018,6,7,18,0,546.0,64.0,4.1,18.2,198.0,46.76,35.6
2018,6,7,18,15,466.0,55.5,3.8,17.55,151.5,42.07,31.33
2018,6,7,18,30,386.0,47.0,3.5,16.9,105.0,37.18,26.65
2018,6,7,18,45,268.0,35.0,3.2,16.2,68.0,27.35,17.15
2018,6,7,19,0,150.0,23.0,2.9,15.5,31.0,18.31,0.0
2018,6,7,19,15,75.0,11.5,2.85,15.1,15.5,10.96,0.0
2018,6,7,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,4,45,45.5,6.5,2.55,11.4,8.0,0.0,0.0
2018,6,8,5,0,91.0,13.0,2.6,11.6,16.0,48.78,0.0
2018,6,8,5,15,217.0,26.0,2.7,12.1,48.0,149.75,94.44
2018,6,8,5,30,343.0,39.0,2.8,12.6,80.0,242.14,192.93
2018,6,8,5,45,431.0,47.0,2.85,13.1,123.5,315.59,259.42
2018,6,8,6,0,519.0,55.0,2.9,13.6,167.0,396.22,329.3
2018,6,8,6,15,577.0,62.0,2.9,14.2,217.0,463.59,385.76
2018,6,8,6,30,635.0,69.0,2.9,14.8,267.0,534.82,442.86
2018,6,8,6,45,675.5,73.5,2.9,15.4,318.5,593.8,487.72
2018,6,8,7,0,716.0,78.0,2.9,16.0,370.0,650.83,528.42
2018,6,8,7,15,745.5,82.0,2.95,16.65,422.0,703.71,564.83
2018,6,8,7,30,775.0,86.0,3.0,17.3,474.0,756.61,600.27
2018,6,8,7,45,797.0,89.5,3.05,18.0,524.5,802.23,629.5
2018,6,8,8,0,819.0,93.0,3.1,18.7,575.0,846.81,657.44
2018,6,8,8,15,835.5,96.0,3.15,19.3,622.5,884.5,680.33
2018,6,8,8,30,852.0,99.0,3.2,19.9,670.0,912.47,696.26
2018,6,8,8,45,865.0,101.0,3.25,20.55,713.5,941.73,712.91
2018,6,8,9,0,878.0,103.0,3.3,21.2,757.0,968.67,727.84
2018,6,8,9,15,890.0,104.0,3.35,21.7,796.0,991.0,740.06
2018,6,8,9,30,902.0,105.0,3.4,22.2,835.0,1010.64,750.52
2018,6,8,9,45,911.5,105.0,3.5,22.7,868.5,1023.87,757.17
2018,6,8,10,0,921.0,105.0,3.6,23.2,902.0,1034.11,761.99
2018,6,8,10,15,927.0,106.0,3.7,23.6,929.0,1038.85,763.6
2018,6,8,10,30,933.0,107.0,3.8,24.0,956.0,1040.39,763.28
2018,6,8,10,45,937.0,107.5,3.9,24.4,976.0,1036.23,759.36
2018,6,8,11,0,941.0,108.0,4.0,24.8,996.0,1028.87,753.48
2018,6,8,11,15,943.0,109.0,4.05,25.05,1008.5,1016.91,744.83
2018,6,8,11,30,945.0,110.0,4.1,25.3,1021.0,1001.87,734.27
2018,6,8,11,45,946.0,110.5,4.2,25.55,1026.5,982.42,721.19
2018,6,8,12,0,947.0,111.0,4.3,25.8,1032.0,960.15,706.28
2018,6,8,12,15,945.0,111.5,4.4,25.85,1028.5,932.56,688.36
2018,6,8,12,30,943.0,112.0,4.5,25.9,1025.0,902.56,668.76
2018,6,8,12,45,938.5,113.0,4.6,25.9,1014.0,868.68,646.73
2018,6,8,13,0,934.0,114.0,4.7,25.9,1003.0,832.78,623.22
2018,6,8,13,15,930.5,113.0,4.75,25.85,985.0,794.01,597.31
2018,6,8,13,30,927.0,112.0,4.8,25.8,967.0,753.48,569.92
2018,6,8,13,45,922.5,110.5,4.85,25.7,942.5,710.25,538.76
2018,6,8,14,0,918.0,109.0,4.9,25.6,918.0,665.67,505.56
2018,6,8,14,15,911.0,107.5,4.95,25.45,886.5,618.49,469.7
2018,6,8,14,30,904.0,106.0,5.0,25.3,855.0,570.54,432.33
2018,6,8,14,45,895.0,103.5,5.0,25.15,817.5,520.25,392.08
2018,6,8,15,0,886.0,101.0,5.0,25.0,780.0,469.8,350.66
2018,6,8,15,15,874.0,99.0,5.0,25.0,738.0,418.64,307.51
2018,6,8,15,30,862.0,97.0,5.0,25.0,696.0,368.02,263.93
2018,6,8,15,45,847.5,94.0,5.05,24.4,650.0,316.63,219.86
2018,6,8,16,0,833.0,91.0,5.1,23.8,604.0,259.59,171.28
2018,6,8,16,15,815.0,87.0,5.05,23.4,554.5,209.18,128.7
2018,6,8,16,30,797.0,83.0,5.0,23.0,505.0,160.76,90.45
2018,6,8,16,45,772.0,79.5,4.95,22.6,454.0,114.35,59.45
2018,6,8,17,0,747.0,76.0,4.9,22.2,403.0,70.95,40.01
2018,6,8,17,15,713.5,71.0,4.75,21.6,351.5,49.96,37.75
2018,6,8,17,30,680.0,66.0,4.6,21.0,300.0,48.06,36.31
2018,6,8,17,45,632.0,61.0,4.5,20.45,250.0,41.87,31.05
2018,6,8,18,0,584.0,56.0,4.4,19.9,200.0,40.0,29.44
2018,6,8,18,15,511.0,49.0,4.1,19.25,154.0,36.3,26.08
2018,6,8,18,30,438.0,42.0,3.8,18.6,108.0,32.46,22.4
2018,6,8,18,45,319.0,32.0,3.5,17.95,70.5,25.56,15.59
2018,6,8,19,0,200.0,22.0,3.2,17.3,33.0,18.28,0.68
2018,6,8,19,15,100.0,11.0,3.1,16.9,16.5,10.48,0.0
2018,6,8,19,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,4,45,48.5,6.5,2.55,12.85,8.0,0.0,0.0
2018,6,9,5,0,97.0,13.0,2.6,13.0,16.0,51.17,0.0
2018,6,9,5,15,224.0,25.0,2.75,13.45,47.5,152.12,95.92
2018,6,9,5,30,351.0,37.0,2.9,13.9,79.0,244.15,193.71
2018,6,9,5,45,423.0,45.5,3.05,14.35,120.0,309.49,253.46
2018,6,9,6,0,495.0,54.0,3.2,14.8,161.0,380.85,315.8
2018,6,9,6,15,560.0,60.5,3.3,15.25,211.5,450.9,374.9
2018,6,9,6,30,625.0,67.0,3.4,15.7,262.0,525.46,435.33
2018,6,9,6,45,641.5,75.0,3.5,16.2,306.5,571.39,470.69
2018,6,9,7,0,658.0,83.0,3.6,16.7,351.0,617.14,503.85
2018,6,9,7,15,597.0,104.5,3.65,17.15,372.5,617.98,501.83
2018,6,9,7,30,536.0,126.0,3.7,17.6,394.0,612.13,494.72
2018,6,9,7,45,571.0,140.0,3.75,18.1,452.0,673.49,538.75
2018,6,9,8,0,606.0,154.0,3.8,18.6,510.0,734.99,581.3
2018,6,9,8,15,684.0,141.5,3.85,18.95,575.0,805.11,629.49
2018,6,9,8,30,762.0,129.0,3.9,19.3,640.0,871.57,673.97
2018,6,9,8,45,822.0,115.0,3.95,19.7,698.5,925.39,708.66
2018,6,9,9,0,882.0,101.0,4.0,20.1,757.0,970.33,736.81
2018,6,9,9,15,893.5,102.5,4.05,20.35,797.0,992.84,749.89
2018,6,9,9,30,905.0,104.0,4.1,20.6,837.0,1012.63,761.33
2018,6,9,9,45,914.5,105.0,4.15,20.9,871.5,1027.02,769.05
2018,6,9,10,0,924.0,106.0,4.2,21.2,906.0,1038.39,774.88
2018,6,9,10,15,931.0,107.5,4.3,21.4,934.5,1044.67,778.06
2018,6,9,10,30,938.0,109.0,4.4,21.6,963.0,1047.73,779.24
2018,6,9,10,45,943.5,110.0,4.5,21.8,984.5,1045.52,777.13
2018,6,9,11,0,949.0,111.0,4.6,22.0,1006.0,1040.06,773.27
2018,6,9,11,15,913.5,136.5,4.8,22.05,1007.5,1015.83,758.24
2018,6,9,11,30,878.0,162.0,5.0,22.1,1009.0,988.35,740.93
2018,6,9,11,45,864.0,173.0,5.15,22.15,1010.0,972.8,731.26
2018,6,9,12,0,850.0,184.0,5.3,22.2,1011.0,947.09,714.47
2018,6,9,12,15,801.0,212.0,5.4,22.1,990.0,904.21,685.76
2018,6,9,12,30,752.0,240.0,5.5,22.0,969.0,864.19,658.68
2018,6,9,12,45,570.5,331.5,5.6,21.95,881.0,772.19,588.99
2018,6,9,13,0,389.0,423.0,5.7,21.9,793.0,687.38,523.67
2018,6,9,13,15,406.0,407.5,5.8,21.7,787.5,664.01,507.97
2018,6,9,13,30,423.0,392.0,5.9,21.5,782.0,641.15,492.05
2018,6,9,13,45,377.5,396.5,5.95,21.35,738.0,595.84,457.85
2018,6,9,14,0,332.0,401.0,6.0,21.2,694.0,550.2,423.24
2018,6,9,14,15,381.0,368.0,6.05,20.9,693.0,531.92,410.31
2018,6,9,14,30,430.0,335.0,6.1,20.6,692.0,503.96,389.33
2018,6,9,14,45,387.0,331.5,6.1,20.35,642.0,461.4,355.89
2018,6,9,15,0,344.0,328.0,6.1,20.1,592.0,417.12,321.08
2018,6,9,15,15,410.5,286.0,6.1,20.1,584.0,382.9,292.51
2018,6,9,15,30,477.0,244.0,6.1,20.1,576.0,348.33,262.15
2018,6,9,15,45,516.0,211.5,6.1,19.35,548.5,307.03,226.5
2018,6,9,16,0,555.0,179.0,6.1,18.6,521.0,262.22,187.14
2018,6,9,16,15,569.5,157.5,6.05,18.15,483.5,216.26,147.49
2018,6,9,16,30,584.0,136.0,6.0,17.7,446.0,170.22,109.37
2018,6,9,16,45,584.5,121.5,5.9,17.25,405.0,127.65,78.56
2018,6,9,17,0,585.0,107.0,5.8,16.8,364.0,85.56,55.44
2018,6,9,17,15,605.5,89.5,5.7,16.35,326.0,58.46,46.08
2018,6,9,17,30,626.0,72.0,5.6,15.9,288.0,47.94,36.99
2018,6,9,17,45,539.5,68.5,5.45,15.45,233.0,47.52,36.74
2018,6,9,18,0,453.0,65.0,5.3,15.0,178.0,47.23,36.5
2018,6,9,18,15,395.5,55.0,5.1,14.55,137.0,41.31,31.07
2018,6,9,18,30,338.0,45.0,4.9,14.1,96.0,35.02,25.11
2018,6,9,18,45,242.5,33.5,4.7,13.65,63.5,26.04,16.38
2018,6,9,19,0,147.0,22.0,4.5,13.2,31.0,17.42,1.41
2018,6,9,19,15,73.5,11.0,4.45,12.9,15.5,10.48,0.0
2018,6,9,19,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,4,45,38.0,7.0,3.1,10.2,8.0,0.0,0.0
2018,6,10,5,0,76.0,14.0,3.2,10.3,16.0,43.73,0.0
2018,6,10,5,15,197.5,27.5,3.3,10.8,47.5,143.48,91.53
2018,6,10,5,30,319.0,41.0,3.4,11.3,79.0,231.92,185.89
2018,6,10,5,45,411.5,49.0,3.5,11.75,122.5,307.11,254.23
2018,6,10,6,0,504.0,57.0,3.6,12.2,166.0,389.64,326.44
2018,6,10,6,15,564.0,63.5,3.6,12.8,215.5,457.08,383.66
2018,6,10,6,30,624.0,70.0,3.6,13.4,265.0,528.49,441.75
2018,6,10,6,45,660.0,75.5,3.65,14.0,315.0,585.12,485.73
2018,6,10,7,0,696.0,81.0,3.7,14.6,365.0,643.05,528.08
2018,6,10,7,15,676.5,96.0,3.75,15.3,402.5,670.15,545.48
2018,6,10,7,30,657.0,111.0,3.8,16.0,440.0,693.74,560.01
2018,6,10,7,45,652.5,126.5,3.85,16.65,481.5,727.27,581.82
2018,6,10,8,0,648.0,142.0,3.9,17.3,523.0,758.29,601.37
2018,6,10,8,15,745.0,122.0,3.95,18.0,594.5,832.79,652.01
2018,6,10,8,30,842.0,102.0,4.0,18.7,666.0,914.66,706.23
2018,6,10,8,45,809.0,124.5,4.1,19.35,695.5,923.96,709.11
2018,6,10,9,0,776.0,147.0,4.2,20.0,725.0,928.33,709.21
2018,6,10,9,15,833.5,128.0,4.2,20.5,778.0,971.36,735.99
2018,6,10,9,30,891.0,109.0,4.2,21.0,831.0,1004.45,755.41
2018,6,10,9,45,901.0,109.5,4.25,21.45,864.5,1018.67,762.49
2018,6,10,10,0,911.0,110.0,4.3,21.9,898.0,1029.93,767.82
2018,6,10,10,15,916.5,111.0,4.3,22.25,924.5,1034.18,768.57
2018,6,10,10,30,922.0,112.0,4.3,22.6,951.0,1035.27,767.4
2018,6,10,10,45,926.0,112.0,4.3,23.0,970.5,1030.69,762.46
2018,6,10,11,0,930.0,112.0,4.3,23.4,990.0,1022.96,755.62
2018,6,10,11,15,932.0,112.5,4.35,23.6,1002.0,1010.68,746.78
2018,6,10,11,30,934.0,113.0,4.4,23.8,1014.0,995.37,736.05
2018,6,10,11,45,935.0,113.0,4.45,24.0,1019.0,975.72,722.5
2018,6,10,12,0,936.0,113.0,4.5,24.2,1024.0,953.29,707.15
2018,6,10,12,15,935.0,112.5,4.55,24.25,1020.5,926.01,689.14
2018,6,10,12,30,934.0,112.0,4.6,24.3,1017.0,896.31,669.46
2018,6,10,12,45,931.5,111.5,4.7,24.35,1006.5,863.1,647.59
2018,6,10,13,0,929.0,111.0,4.8,24.4,996.0,827.79,624.09
2018,6,10,13,15,925.0,111.0,4.85,24.3,978.5,789.82,598.6
2018,6,10,13,30,921.0,111.0,4.9,24.2,961.0,750.13,571.65
2018,6,10,13,45,915.5,109.5,4.95,24.1,936.0,706.57,540.07
2018,6,10,14,0,910.0,108.0,5.0,24.0,911.0,661.77,506.43
2018,6,10,14,15,903.0,106.5,5.0,23.8,880.0,615.02,470.57
2018,6,10,14,30,896.0,105.0,5.0,23.6,849.0,567.52,433.23
2018,6,10,14,45,871.0,111.0,5.05,23.45,808.0,516.92,392.56
2018,6,10,15,0,846.0,117.0,5.1,23.3,767.0,467.52,351.89
2018,6,10,15,15,840.0,111.0,5.1,23.3,726.5,417.39,309.42
2018,6,10,15,30,834.0,105.0,5.1,23.3,686.0,361.15,261.43
2018,6,10,15,45,828.5,98.5,5.1,22.65,643.0,310.56,217.58
2018,6,10,16,0,823.0,92.0,5.1,22.0,600.0,260.38,173.74
2018,6,10,16,15,803.0,88.5,5.1,21.6,550.5,210.5,131.33
2018,6,10,16,30,783.0,85.0,5.1,21.2,501.0,162.82,93.29
2018,6,10,16,45,756.0,82.0,5.05,20.75,450.5,117.32,62.41
2018,6,10,17,0,729.0,79.0,5.0,20.3,400.0,75.02,42.78
2018,6,10,17,15,693.0,74.5,4.95,19.75,348.5,52.59,40.33
2018,6,10,17,30,657.0,70.0,4.9,19.2,297.0,46.46,35.19
2018,6,10,17,45,605.5,64.5,4.8,18.65,247.0,44.42,33.54
2018,6,10,18,0,554.0,59.0,4.7,18.1,197.0,42.28,31.68
2018,6,10,18,15,478.0,51.5,4.5,17.45,151.5,38.27,28.04
2018,6,10,18,30,402.0,44.0,4.3,16.8,106.0,34.09,24.03
2018,6,10,18,45,284.5,33.5,4.1,16.2,69.5,26.81,16.88
2018,6,10,19,0,167.0,23.0,3.9,15.6,33.0,18.24,2.47
2018,6,10,19,15,83.5,11.5,3.8,15.25,16.5,10.96,0.0
2018,6,10,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,4,45,52.5,7.0,2.55,11.7,8.5,0.0,0.0
2018,6,11,5,0,105.0,14.0,2.6,11.8,17.0,55.3,0.0
2018,6,11,5,15,238.5,25.0,2.6,12.25,49.0,158.64,101.14
2018,6,11,5,30,372.0,36.0,2.6,12.7,81.0,253.35,201.83
2018,6,11,5,45,459.5,43.0,2.65,13.15,124.5,326.05,267.79
2018,6,11,6,0,547.0,50.0,2.7,13.6,168.0,406.11,337.19
2018,6,11,6,15,602.5,55.0,2.7,14.2,217.0,470.33,391.04
2018,6,11,6,30,658.0,60.0,2.7,14.8,266.0,534.91,442.93
2018,6,11,6,45,696.0,64.5,2.7,15.4,317.0,593.34,486.66
2018,6,11,7,0,734.0,69.0,2.7,16.0,368.0,653.11,529.31
2018,6,11,7,15,762.0,72.5,2.7,16.7,419.5,704.77,564.28
2018,6,11,7,30,790.0,76.0,2.7,17.4,471.0,756.37,598.23
2018,6,11,7,45,811.0,79.0,2.75,18.1,521.0,801.04,626.62
2018,6,11,8,0,832.0,82.0,2.8,18.8,571.0,837.31,648.58
2018,6,11,8,15,848.0,84.0,2.8,19.5,618.0,873.73,670.0
2018,6,11,8,30,864.0,86.0,2.8,20.2,665.0,908.36,689.85
2018,6,11,8,45,876.0,88.5,2.85,20.85,708.5,937.77,706.44
2018,6,11,9,0,888.0,91.0,2.9,21.5,752.0,964.78,721.34
2018,6,11,9,15,888.5,98.0,2.9,22.15,788.5,983.06,729.95
2018,6,11,9,30,889.0,105.0,2.9,22.8,825.0,998.19,736.57
2018,6,11,9,45,885.0,113.5,2.9,23.45,855.0,1007.26,739.3
2018,6,11,10,0,881.0,122.0,2.9,24.1,885.0,1012.99,740.01
2018,6,11,10,15,887.5,123.5,2.95,24.7,912.0,1018.61,741.37
2018,6,11,10,30,894.0,125.0,3.0,25.3,939.0,1021.15,740.86
2018,6,11,10,45,898.5,126.0,3.05,25.9,959.0,1018.09,736.87
2018,6,11,11,0,903.0,127.0,3.1,26.5,979.0,1011.94,731.07
2018,6,11,11,15,906.5,127.0,3.15,26.85,992.0,1000.77,722.89
2018,6,11,11,30,910.0,127.0,3.2,27.2,1005.0,986.62,712.92
2018,6,11,11,45,911.5,127.0,3.2,27.5,1010.5,967.72,699.75
2018,6,11,12,0,913.0,127.0,3.2,27.8,1016.0,946.11,684.94
2018,6,11,12,15,917.0,124.0,3.25,28.0,1015.0,921.37,668.75
2018,6,11,12,30,921.0,121.0,3.3,28.2,1014.0,894.08,650.88
2018,6,11,12,45,925.0,117.0,3.35,28.35,1006.0,863.4,630.85
2018,6,11,13,0,929.0,113.0,3.4,28.5,998.0,830.29,609.11
2018,6,11,13,15,926.0,112.0,3.45,28.5,981.0,792.23,584.25
2018,6,11,13,30,923.0,111.0,3.5,28.5,964.0,752.37,557.96
2018,6,11,13,45,918.0,110.0,3.55,28.55,939.5,709.53,527.73
2018,6,11,14,0,913.0,109.0,3.6,28.6,915.0,665.39,495.45
2018,6,11,14,15,906.5,107.5,3.65,28.5,884.5,618.83,460.94
2018,6,11,14,30,900.0,106.0,3.7,28.4,854.0,571.46,424.91
2018,6,11,14,45,891.0,104.0,3.7,28.35,817.0,521.86,386.08
2018,6,11,15,0,882.0,102.0,3.7,28.3,780.0,472.09,346.1
2018,6,11,15,15,870.0,100.0,3.7,28.3,738.5,421.19,304.23
2018,6,11,15,30,858.0,98.0,3.7,28.3,697.0,370.81,261.88
2018,6,11,15,45,843.0,95.5,3.8,27.85,651.0,319.9,219.07
2018,6,11,16,0,828.0,93.0,3.9,27.4,605.0,263.43,171.82
2018,6,11,16,15,808.0,89.5,3.9,27.0,555.5,213.29,130.26
2018,6,11,16,30,788.0,86.0,3.9,26.6,506.0,165.34,92.86
2018,6,11,16,45,761.0,83.0,3.85,26.25,455.0,119.57,62.33
2018,6,11,17,0,734.0,80.0,3.8,25.9,404.0,77.0,42.71
2018,6,11,17,15,698.0,75.5,3.65,25.25,352.5,48.26,35.69
2018,6,11,17,30,662.0,71.0,3.5,24.6,301.0,47.17,34.99
2018,6,11,17,45,610.0,66.0,3.35,23.95,251.0,45.56,33.76
2018,6,11,18,0,558.0,61.0,3.2,23.3,201.0,43.9,32.38
2018,6,11,18,15,481.0,53.0,2.9,22.4,154.5,39.53,28.53
2018,6,11,18,30,404.0,45.0,2.6,21.5,108.0,34.95,24.28
2018,6,11,18,45,287.0,35.0,2.3,20.55,71.5,28.2,17.73
2018,6,11,19,0,170.0,25.0,2.0,19.6,35.0,19.88,3.8
2018,6,11,19,15,86.5,13.0,1.95,19.2,18.0,12.39,0.0
2018,6,11,19,30,3.0,1.0,1.9,18.8,1.0,0.0,0.0
2018,6,11,19,45,1.5,0.5,1.85,18.4,0.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
