Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,20,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,12,4,45,52.5,7.0,0.75,15.5,8.5,0.0,0.0
2018,6,12,5,0,105.0,14.0,0.7,15.8,17.0,55.27,0.0
2018,6,12,5,15,240.0,25.5,0.75,16.6,49.5,159.65,99.7
2018,6,12,5,30,375.0,37.0,0.8,17.4,82.0,255.75,198.41
2018,6,12,5,45,463.0,44.5,0.8,18.25,126.5,329.63,262.21
2018,6,12,6,0,551.0,52.0,0.8,19.1,171.0,410.84,328.63
2018,6,12,6,15,608.0,57.0,0.8,19.9,220.5,476.27,380.02
2018,6,12,6,30,665.0,62.0,0.8,20.7,270.0,541.84,429.11
2018,6,12,6,45,704.0,66.5,0.85,21.45,322.0,601.32,470.81
2018,6,12,7,0,743.0,71.0,0.9,22.2,374.0,662.18,511.35
2018,6,12,7,15,771.5,74.5,1.0,23.1,426.0,714.57,544.85
2018,6,12,7,30,800.0,78.0,1.1,24.0,478.0,766.92,577.45
2018,6,12,7,45,820.5,81.0,1.15,24.9,528.0,811.48,603.38
2018,6,12,8,0,841.0,84.0,1.2,25.8,578.0,847.53,623.23
2018,6,12,8,15,857.0,86.0,1.2,26.4,625.5,884.17,643.24
2018,6,12,8,30,873.0,88.0,1.2,27.0,673.0,919.0,661.76
2018,6,12,8,45,885.0,90.5,1.2,27.6,716.5,948.58,676.71
2018,6,12,9,0,897.0,93.0,1.2,28.2,760.0,975.74,690.06
2018,6,12,9,15,907.5,94.0,1.3,28.55,799.0,997.13,702.15
2018,6,12,9,30,918.0,95.0,1.4,28.9,838.0,1015.76,712.62
2018,6,12,9,45,926.0,95.5,1.5,29.3,871.0,1028.46,719.4
2018,6,12,10,0,934.0,96.0,1.6,29.7,904.0,1038.11,724.45
2018,6,12,10,15,939.5,97.0,1.75,29.95,931.0,1042.67,727.65
2018,6,12,10,30,945.0,98.0,1.9,30.2,958.0,1044.02,728.95
2018,6,12,10,45,948.5,99.0,2.0,30.45,978.0,1040.14,726.46
2018,6,12,11,0,952.0,100.0,2.1,30.7,998.0,1033.02,722.09
2018,6,12,11,15,953.5,100.0,2.25,30.8,1010.0,1019.78,715.0
2018,6,12,11,30,955.0,100.0,2.4,30.9,1022.0,1003.46,705.98
2018,6,12,11,45,955.0,101.0,2.5,31.0,1027.0,983.74,694.29
2018,6,12,12,0,955.0,102.0,2.6,31.1,1032.0,961.18,680.78
2018,6,12,12,15,953.0,102.5,2.75,31.1,1028.5,933.71,664.75
2018,6,12,12,30,951.0,103.0,2.9,31.1,1025.0,903.79,646.97
2018,6,12,12,45,946.5,104.5,3.0,31.05,1014.5,870.41,626.5
2018,6,12,13,0,942.0,106.0,3.1,31.0,1004.0,834.97,604.47
2018,6,12,13,15,938.5,105.0,3.2,30.9,986.0,796.17,580.06
2018,6,12,13,30,935.0,104.0,3.3,30.8,968.0,755.58,554.14
2018,6,12,13,45,929.0,103.5,3.4,30.65,943.5,712.12,524.76
2018,6,12,14,0,923.0,103.0,3.5,30.5,919.0,667.41,492.97
2018,6,12,14,15,916.0,102.0,3.6,30.25,888.0,620.61,459.02
2018,6,12,14,30,909.0,101.0,3.7,30.0,857.0,573.04,423.47
2018,6,12,14,45,900.0,99.0,3.75,29.8,820.0,523.07,384.94
2018,6,12,15,0,891.0,97.0,3.8,29.6,783.0,472.93,345.16
2018,6,12,15,15,879.5,95.5,3.8,29.6,741.5,422.25,303.59
2018,6,12,15,30,868.0,94.0,3.8,29.6,700.0,372.03,261.46
2018,6,12,15,45,853.0,91.5,3.9,28.95,654.0,320.66,218.62
2018,6,12,16,0,838.0,89.0,4.0,28.3,608.0,270.5,176.4
2018,6,12,16,15,818.5,86.5,4.0,27.9,559.0,213.91,129.94
2018,6,12,16,30,799.0,84.0,4.0,27.5,510.0,166.28,92.77
2018,6,12,16,45,773.5,80.0,4.0,27.05,458.5,119.26,61.21
2018,6,12,17,0,748.0,76.0,4.0,26.6,407.0,75.29,40.42
2018,6,12,17,15,713.0,72.0,3.9,26.0,355.5,50.52,37.49
2018,6,12,17,30,678.0,68.0,3.8,25.4,304.0,44.91,32.93
2018,6,12,17,45,629.0,63.0,3.7,24.8,254.0,43.19,31.59
2018,6,12,18,0,580.0,58.0,3.6,24.2,204.0,41.38,30.08
2018,6,12,18,15,506.5,50.5,3.35,23.35,157.5,37.32,26.51
2018,6,12,18,30,433.0,43.0,3.1,22.5,111.0,33.07,22.58
2018,6,12,18,45,318.5,34.0,2.85,21.65,74.5,27.18,16.83
2018,6,12,19,0,204.0,25.0,2.6,20.8,38.0,19.87,4.39
2018,6,12,19,15,106.5,13.5,2.55,20.3,20.0,12.87,0.0
2018,6,12,19,30,9.0,2.0,2.5,19.8,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.45,19.25,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,4,45,50.5,7.0,1.6,14.05,8.5,0.0,0.0
2018,6,13,5,0,101.0,14.0,1.7,14.2,17.0,53.65,0.0
2018,6,13,5,15,235.0,26.0,1.75,14.65,49.5,157.74,99.43
2018,6,13,5,30,369.0,38.0,1.8,15.1,82.0,253.65,199.65
2018,6,13,5,45,460.0,45.0,1.85,15.55,126.5,328.45,266.24
2018,6,13,6,0,551.0,52.0,1.9,16.0,171.0,410.68,336.13
2018,6,13,6,15,609.5,57.0,1.9,16.7,221.0,477.03,390.37
2018,6,13,6,30,668.0,62.0,1.9,17.4,271.0,543.66,442.46
2018,6,13,6,45,708.5,66.5,1.85,18.05,323.5,604.34,486.36
2018,6,13,7,0,749.0,71.0,1.8,18.7,376.0,666.49,528.97
2018,6,13,7,15,778.0,74.0,1.8,19.5,428.0,718.88,562.94
2018,6,13,7,30,807.0,77.0,1.8,20.3,480.0,771.25,595.87
2018,6,13,7,45,829.0,79.5,1.8,21.05,531.0,816.69,623.17
2018,6,13,8,0,851.0,82.0,1.8,21.8,582.0,853.78,644.18
2018,6,13,8,15,867.0,84.0,1.85,22.5,629.5,890.72,665.44
2018,6,13,8,30,883.0,86.0,1.9,23.2,677.0,925.83,685.19
2018,6,13,8,45,895.5,88.0,1.95,23.85,721.0,955.56,701.34
2018,6,13,9,0,908.0,90.0,2.0,24.5,765.0,982.87,715.86
2018,6,13,9,15,916.0,92.0,2.1,25.05,803.5,1003.18,726.73
2018,6,13,9,30,924.0,94.0,2.2,25.6,842.0,1020.62,735.86
2018,6,13,9,45,929.0,97.0,2.3,26.1,875.0,1033.18,742.11
2018,6,13,10,0,934.0,100.0,2.4,26.6,908.0,1042.58,746.49
2018,6,13,10,15,939.0,101.5,2.5,27.0,935.0,1047.15,748.23
2018,6,13,10,30,944.0,103.0,2.6,27.4,962.0,1048.49,748.08
2018,6,13,10,45,947.5,103.5,2.75,27.8,982.0,1044.06,744.91
2018,6,13,11,0,951.0,104.0,2.9,28.2,1002.0,1036.42,739.79
2018,6,13,11,15,953.0,105.0,3.0,28.45,1015.0,1024.64,732.1
2018,6,13,11,30,955.0,106.0,3.1,28.7,1028.0,1009.74,722.51
2018,6,13,11,45,955.5,106.5,3.2,28.95,1033.0,989.95,709.83
2018,6,13,12,0,956.0,107.0,3.3,29.2,1038.0,967.32,695.35
2018,6,13,12,15,955.5,107.0,3.35,29.2,1035.5,940.64,678.58
2018,6,13,12,30,955.0,107.0,3.4,29.2,1033.0,911.45,660.14
2018,6,13,12,45,953.0,106.5,3.5,29.25,1023.0,878.18,639.07
2018,6,13,13,0,951.0,106.0,3.6,29.3,1013.0,842.72,616.38
2018,6,13,13,15,947.5,105.5,3.65,29.15,995.5,804.07,591.57
2018,6,13,13,30,944.0,105.0,3.7,29.0,978.0,763.61,565.26
2018,6,13,13,45,939.0,104.0,3.7,28.9,953.5,720.05,535.04
2018,6,13,14,0,934.0,103.0,3.7,28.8,929.0,675.14,502.39
2018,6,13,14,15,927.5,101.5,3.75,28.6,898.0,627.75,467.53
2018,6,13,14,30,921.0,100.0,3.8,28.4,867.0,579.53,431.07
2018,6,13,14,45,912.0,98.5,3.8,28.15,830.0,529.45,392.17
2018,6,13,15,0,903.0,97.0,3.8,27.9,793.0,479.17,352.01
2018,6,13,15,15,891.5,95.0,3.8,27.9,751.0,427.5,309.44
2018,6,13,15,30,880.0,93.0,3.8,27.9,709.0,376.3,266.3
2018,6,13,15,45,865.5,91.0,3.9,27.2,663.0,324.88,223.12
2018,6,13,16,0,851.0,89.0,4.0,26.5,617.0,274.61,180.48
2018,6,13,16,15,831.5,86.0,4.0,25.95,567.0,216.96,132.88
2018,6,13,16,30,812.0,83.0,4.0,25.4,517.0,168.26,94.56
2018,6,13,16,45,786.0,80.0,4.0,24.85,465.5,121.31,62.74
2018,6,13,17,0,760.0,77.0,4.0,24.3,414.0,77.46,41.84
2018,6,13,17,15,725.0,73.0,3.95,23.65,362.0,51.31,38.56
2018,6,13,17,30,690.0,69.0,3.9,23.0,310.0,45.64,33.91
2018,6,13,17,45,640.0,63.5,3.85,22.3,259.0,43.55,32.26
2018,6,13,18,0,590.0,58.0,3.8,21.6,208.0,41.35,30.41
2018,6,13,18,15,516.5,51.0,3.7,20.8,161.0,37.71,27.17
2018,6,13,18,30,443.0,44.0,3.6,20.0,114.0,33.93,23.6
2018,6,13,18,45,329.0,34.5,3.5,19.25,76.5,27.6,17.42
2018,6,13,19,0,215.0,25.0,3.4,18.5,39.0,20.95,5.62
2018,6,13,19,15,113.0,13.5,3.35,18.0,20.5,12.87,0.0
2018,6,13,19,30,11.0,2.0,3.3,17.5,2.0,0.0,0.0
2018,6,13,19,45,5.5,1.0,3.3,17.0,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,14,4,45,48.0,7.0,2.35,12.75,8.5,0.0,0.0
2018,6,14,5,0,96.0,14.0,2.4,12.9,17.0,51.62,0.0
2018,6,14,5,15,229.5,26.0,2.4,13.35,49.5,155.15,98.14
2018,6,14,5,30,363.0,38.0,2.4,13.8,82.0,250.54,198.55
2018,6,14,5,45,456.0,46.0,2.45,14.2,127.0,327.29,267.38
2018,6,14,6,0,549.0,54.0,2.5,14.6,172.0,411.79,339.94
2018,6,14,6,15,609.0,59.0,2.5,15.2,222.5,479.1,395.84
2018,6,14,6,30,669.0,64.0,2.5,15.8,273.0,550.35,452.37
2018,6,14,6,45,711.5,67.5,2.5,16.35,325.5,607.46,494.89
2018,6,14,7,0,754.0,71.0,2.5,16.9,378.0,670.02,539.21
2018,6,14,7,15,783.5,74.0,2.45,17.6,430.5,723.0,574.33
2018,6,14,7,30,813.0,77.0,2.4,18.3,483.0,775.97,608.34
2018,6,14,7,45,836.0,79.0,2.35,19.05,534.5,814.7,631.17
2018,6,14,8,0,859.0,81.0,2.3,19.8,586.0,859.44,657.71
2018,6,14,8,15,875.5,83.0,2.3,20.4,634.0,897.08,679.54
2018,6,14,8,30,892.0,85.0,2.3,21.0,682.0,932.89,699.85
2018,6,14,8,45,904.5,87.0,2.3,21.65,726.5,962.84,715.88
2018,6,14,9,0,917.0,89.0,2.3,22.3,771.0,990.35,730.18
2018,6,14,9,15,928.0,89.5,2.35,22.85,810.5,1012.06,741.48
2018,6,14,9,30,939.0,90.0,2.4,23.4,850.0,1030.98,751.03
2018,6,14,9,45,948.0,90.0,2.45,23.9,884.0,1044.41,757.29
2018,6,14,10,0,957.0,90.0,2.5,24.4,918.0,1054.76,761.72
2018,6,14,10,15,962.5,90.5,2.6,24.9,945.0,1058.97,762.91
2018,6,14,10,30,968.0,91.0,2.7,25.4,972.0,1059.92,762.19
2018,6,14,10,45,971.5,92.0,2.75,25.85,992.5,1056.11,758.22
2018,6,14,11,0,975.0,93.0,2.8,26.3,1013.0,1048.98,752.33
2018,6,14,11,15,977.5,93.0,2.9,26.6,1026.0,1036.61,744.14
2018,6,14,11,30,980.0,93.0,3.0,26.9,1039.0,1021.06,734.01
2018,6,14,11,45,981.0,93.0,3.1,27.2,1044.5,1001.03,721.05
2018,6,14,12,0,982.0,93.0,3.2,27.5,1050.0,978.06,706.23
2018,6,14,12,15,980.0,94.0,3.3,27.5,1047.0,950.59,689.27
2018,6,14,12,30,978.0,95.0,3.4,27.5,1044.0,920.57,670.56
2018,6,14,12,45,974.5,96.0,3.55,27.55,1033.5,886.9,649.43
2018,6,14,13,0,971.0,97.0,3.7,27.6,1023.0,851.04,626.59
2018,6,14,13,15,967.5,96.5,3.75,27.45,1005.5,811.8,601.22
2018,6,14,13,30,964.0,96.0,3.8,27.3,988.0,770.68,574.31
2018,6,14,13,45,959.0,95.5,3.9,27.15,963.5,726.86,544.5
2018,6,14,14,0,954.0,95.0,4.0,27.0,939.0,681.63,511.73
2018,6,14,14,15,947.0,94.5,4.05,26.75,908.0,634.02,476.39
2018,6,14,14,30,940.0,94.0,4.1,26.5,877.0,585.57,439.43
2018,6,14,14,45,931.0,93.0,4.15,26.2,840.0,535.08,399.98
2018,6,14,15,0,922.0,92.0,4.2,25.9,803.0,484.35,359.16
2018,6,14,15,15,911.5,89.5,4.2,25.9,760.5,431.79,315.41
2018,6,14,15,30,901.0,87.0,4.2,25.9,718.0,379.58,270.95
2018,6,14,15,45,886.0,85.5,4.2,25.2,671.5,327.43,226.59
2018,6,14,16,0,871.0,84.0,4.2,24.5,625.0,276.45,182.86
2018,6,14,16,15,852.0,82.0,4.1,24.05,575.5,225.7,140.01
2018,6,14,16,30,833.0,80.0,4.0,23.6,526.0,169.76,95.52
2018,6,14,16,45,808.5,76.5,3.95,23.15,474.0,121.46,62.26
2018,6,14,17,0,784.0,73.0,3.9,22.7,422.0,76.12,40.05
2018,6,14,17,15,751.0,69.0,3.8,22.1,369.5,48.17,36.1
2018,6,14,17,30,718.0,65.0,3.7,21.5,317.0,47.0,35.31
2018,6,14,17,45,671.0,60.0,3.6,20.95,265.5,44.88,33.61
2018,6,14,18,0,624.0,55.0,3.5,20.4,214.0,38.92,28.45
2018,6,14,18,15,553.0,49.0,3.3,19.7,166.5,36.0,25.82
2018,6,14,18,30,482.0,43.0,3.1,19.0,119.0,33.01,22.93
2018,6,14,18,45,368.5,33.5,2.9,18.3,80.0,26.61,16.72
2018,6,14,19,0,255.0,24.0,2.7,17.6,41.0,19.88,5.57
2018,6,14,19,15,135.0,13.0,2.65,17.2,21.5,12.39,0.0
2018,6,14,19,30,15.0,2.0,2.6,16.8,2.0,0.0,0.0
2018,6,14,19,45,7.5,1.0,2.55,16.35,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,1.85,12.25,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,1.9,12.4,16.0,46.41,0.0
2018,6,15,5,15,211.0,27.0,1.95,12.8,48.5,148.27,93.47
2018,6,15,5,30,339.0,40.0,2.0,13.2,81.0,240.35,190.57
2018,6,15,5,45,434.0,48.0,2.0,13.55,125.5,317.47,259.49
2018,6,15,6,0,529.0,56.0,2.0,13.9,170.0,402.27,332.1
2018,6,15,6,15,590.5,61.5,2.0,14.45,220.0,470.4,388.51
2018,6,15,6,30,652.0,67.0,2.0,15.0,270.0,542.57,445.64
2018,6,15,6,45,696.5,70.0,2.05,15.55,322.5,599.52,488.34
2018,6,15,7,0,741.0,73.0,2.1,16.1,375.0,662.47,533.11
2018,6,15,7,15,771.0,76.0,2.1,16.7,427.0,715.4,568.59
2018,6,15,7,30,801.0,79.0,2.1,17.3,479.0,768.39,603.13
2018,6,15,7,45,824.5,81.0,2.1,17.9,530.0,814.34,631.77
2018,6,15,8,0,848.0,83.0,2.1,18.5,581.0,852.01,654.08
2018,6,15,8,15,865.0,84.5,2.15,19.1,628.5,889.22,676.23
2018,6,15,8,30,882.0,86.0,2.2,19.7,676.0,924.67,696.91
2018,6,15,8,45,895.5,87.5,2.25,20.35,720.5,954.81,713.69
2018,6,15,9,0,909.0,89.0,2.3,21.0,765.0,982.59,728.84
2018,6,15,9,15,917.0,91.5,2.4,21.5,803.5,1003.57,740.44
2018,6,15,9,30,925.0,94.0,2.5,22.0,842.0,1021.67,750.25
2018,6,15,9,45,930.0,96.0,2.6,22.5,874.5,1033.22,755.9
2018,6,15,10,0,935.0,98.0,2.7,23.0,907.0,1041.65,759.67
2018,6,15,10,15,941.0,98.5,2.8,23.3,934.0,1046.28,761.71
2018,6,15,10,30,947.0,99.0,2.9,23.6,961.0,1047.71,761.83
2018,6,15,10,45,951.0,100.0,3.0,23.95,981.5,1044.43,758.9
2018,6,15,11,0,955.0,101.0,3.1,24.3,1002.0,1037.91,754.0
2018,6,15,11,15,957.5,101.0,3.2,24.5,1015.0,1025.71,745.98
2018,6,15,11,30,960.0,101.0,3.3,24.7,1028.0,1010.41,736.04
2018,6,15,11,45,961.0,101.0,3.4,24.9,1033.0,990.68,723.25
2018,6,15,12,0,962.0,101.0,3.5,25.1,1038.0,968.08,708.61
2018,6,15,12,15,958.0,103.5,3.6,25.1,1035.0,940.68,691.3
2018,6,15,12,30,954.0,106.0,3.7,25.1,1032.0,910.87,672.31
2018,6,15,12,45,947.5,109.0,3.8,25.1,1021.0,877.2,650.58
2018,6,15,13,0,941.0,112.0,3.9,25.1,1010.0,841.56,627.34
2018,6,15,13,15,937.5,111.0,3.95,24.95,992.5,802.86,601.91
2018,6,15,13,30,934.0,110.0,4.0,24.8,975.0,762.37,574.99
2018,6,15,13,45,928.5,109.5,4.1,24.65,950.5,719.34,544.84
2018,6,15,14,0,923.0,109.0,4.2,24.5,926.0,675.01,512.29
2018,6,15,14,15,916.0,107.5,4.25,24.25,895.0,627.84,476.89
2018,6,15,14,30,909.0,106.0,4.3,24.0,864.0,579.89,439.94
2018,6,15,14,45,899.0,105.0,4.35,23.75,827.0,530.29,400.69
2018,6,15,15,0,889.0,104.0,4.4,23.5,790.0,480.59,360.31
2018,6,15,15,15,877.0,101.5,4.4,23.5,748.0,428.99,317.02
2018,6,15,15,30,865.0,99.0,4.4,23.5,706.0,377.9,273.21
2018,6,15,15,45,849.5,96.5,4.55,22.7,659.5,326.51,229.48
2018,6,15,16,0,834.0,94.0,4.7,21.9,613.0,269.63,181.05
2018,6,15,16,15,814.5,90.5,4.7,21.35,563.5,219.25,138.17
2018,6,15,16,30,795.0,87.0,4.7,20.8,514.0,170.99,99.31
2018,6,15,16,45,769.5,83.5,4.75,20.2,463.0,124.51,66.88
2018,6,15,17,0,744.0,80.0,4.8,19.6,412.0,81.07,45.12
2018,6,15,17,15,711.0,75.0,4.7,18.95,360.5,52.77,40.6
2018,6,15,17,30,678.0,70.0,4.6,18.3,309.0,46.25,35.13
2018,6,15,17,45,631.5,64.0,4.55,17.65,258.5,43.82,33.15
2018,6,15,18,0,585.0,58.0,4.5,17.0,208.0,41.22,30.92
2018,6,15,18,15,514.5,51.0,4.35,16.45,161.5,37.59,27.6
2018,6,15,18,30,444.0,44.0,4.2,15.9,115.0,33.8,23.95
2018,6,15,18,45,335.0,34.5,4.0,15.35,77.5,27.47,17.71
2018,6,15,19,0,226.0,25.0,3.8,14.8,40.0,20.81,6.67
2018,6,15,19,15,119.0,13.5,3.7,14.5,21.0,12.87,0.0
2018,6,15,19,30,12.0,2.0,3.6,14.2,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.5,13.9,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,4,45,42.5,7.5,2.3,11.05,8.5,0.0,0.0
2018,6,16,5,0,85.0,15.0,2.3,11.1,17.0,48.13,0.0
2018,6,16,5,15,212.5,27.5,2.3,11.35,49.0,149.56,94.46
2018,6,16,5,30,340.0,40.0,2.3,11.6,81.0,240.67,192.07
2018,6,16,5,45,349.0,45.0,2.3,11.8,104.0,268.03,221.01
2018,6,16,6,0,358.0,50.0,2.3,12.0,127.0,294.63,246.79
2018,6,16,6,15,179.0,57.0,2.3,12.35,95.5,186.28,156.44
2018,6,16,6,30,0.0,64.0,2.3,12.7,64.0,59.63,45.59
2018,6,16,6,45,0.0,78.5,2.3,13.1,78.5,73.9,57.67
2018,6,16,7,0,0.0,93.0,2.3,13.5,93.0,88.12,69.39
2018,6,16,7,15,2.5,123.5,2.3,14.0,124.5,121.02,96.54
2018,6,16,7,30,5.0,154.0,2.3,14.5,156.0,154.15,123.33
2018,6,16,7,45,14.5,182.0,2.3,15.05,190.0,190.63,152.57
2018,6,16,8,0,24.0,210.0,2.3,15.6,224.0,227.47,181.55
2018,6,16,8,15,109.0,247.0,2.35,16.1,319.0,369.72,295.13
2018,6,16,8,30,194.0,284.0,2.4,16.6,414.0,490.24,387.3
2018,6,16,8,45,477.0,218.0,2.45,17.1,565.5,713.37,557.03
2018,6,16,9,0,760.0,152.0,2.5,17.6,717.0,918.25,699.25
2018,6,16,9,15,843.5,123.5,2.6,18.05,781.0,976.14,734.62
2018,6,16,9,30,927.0,95.0,2.7,18.5,845.0,1024.76,764.75
2018,6,16,9,45,934.5,96.0,2.8,18.95,878.5,1037.73,771.23
2018,6,16,10,0,942.0,97.0,2.9,19.4,912.0,1047.63,776.13
2018,6,16,10,15,947.0,98.5,2.95,19.7,939.0,1052.39,777.76
2018,6,16,10,30,952.0,100.0,3.0,20.0,966.0,1053.9,777.44
2018,6,16,10,45,955.5,100.5,3.1,20.3,986.0,1049.62,773.93
2018,6,16,11,0,959.0,101.0,3.2,20.6,1006.0,1042.09,768.46
2018,6,16,11,15,960.5,101.5,3.25,20.75,1018.5,1029.43,759.73
2018,6,16,11,30,962.0,102.0,3.3,20.9,1031.0,1013.65,749.08
2018,6,16,11,45,962.5,102.5,3.4,21.0,1036.0,993.93,736.42
2018,6,16,12,0,963.0,103.0,3.5,21.1,1041.0,971.34,721.85
2018,6,16,12,15,958.5,105.5,3.5,21.15,1037.5,943.49,703.21
2018,6,16,12,30,954.0,108.0,3.5,21.2,1034.0,913.25,682.97
2018,6,16,12,45,947.0,111.0,3.55,21.2,1022.5,879.18,660.48
2018,6,16,13,0,940.0,114.0,3.6,21.2,1011.0,843.17,636.52
2018,6,16,13,15,936.0,113.5,3.65,21.2,993.5,804.59,610.58
2018,6,16,13,30,932.0,113.0,3.7,21.2,976.0,764.25,583.18
2018,6,16,13,45,926.5,112.0,3.7,21.15,951.5,720.89,551.91
2018,6,16,14,0,921.0,111.0,3.7,21.1,927.0,676.22,518.39
2018,6,16,14,15,914.0,109.5,3.75,20.9,896.0,629.15,482.76
2018,6,16,14,30,907.0,108.0,3.8,20.7,865.0,581.3,445.54
2018,6,16,14,45,897.5,106.5,3.85,20.55,828.0,531.64,405.83
2018,6,16,15,0,888.0,105.0,3.9,20.4,791.0,481.82,364.88
2018,6,16,15,15,876.5,103.0,3.9,20.4,749.5,430.87,321.74
2018,6,16,15,30,865.0,101.0,3.9,20.4,708.0,380.38,278.02
2018,6,16,15,45,849.0,98.5,3.95,19.85,661.5,328.82,233.48
2018,6,16,16,0,833.0,96.0,4.0,19.3,615.0,271.88,184.43
2018,6,16,16,15,812.0,93.5,4.0,18.95,565.5,222.03,141.64
2018,6,16,16,30,791.0,91.0,4.0,18.6,516.0,174.48,103.04
2018,6,16,16,45,764.0,87.5,4.0,18.2,464.5,128.05,70.33
2018,6,16,17,0,737.0,84.0,4.0,17.8,413.0,84.83,48.32
2018,6,16,17,15,700.5,80.0,3.95,17.35,361.5,51.25,39.54
2018,6,16,17,30,664.0,76.0,3.9,16.9,310.0,50.7,39.27
2018,6,16,17,45,612.0,70.0,3.9,16.45,259.0,48.48,37.45
2018,6,16,18,0,560.0,64.0,3.9,16.0,208.0,46.12,35.4
2018,6,16,18,15,483.5,57.0,3.8,15.55,161.5,42.75,32.28
2018,6,16,18,30,407.0,50.0,3.7,15.1,115.0,39.3,28.86
2018,6,16,18,45,293.0,39.0,3.6,14.7,77.5,30.37,20.27
2018,6,16,19,0,179.0,28.0,3.5,14.3,40.0,22.27,7.97
2018,6,16,19,15,93.0,15.0,3.45,14.15,21.0,14.3,0.0
2018,6,16,19,30,7.0,2.0,3.4,14.0,2.0,0.0,0.0
2018,6,16,19,45,3.5,1.0,3.4,13.85,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,17,4,45,40.5,7.0,1.2,11.65,8.0,0.0,0.0
2018,6,17,5,0,81.0,14.0,1.1,11.7,16.0,45.54,0.0
2018,6,17,5,15,202.0,27.5,1.1,11.95,47.5,144.69,90.32
2018,6,17,5,30,323.0,41.0,1.1,12.2,79.0,232.91,184.45
2018,6,17,5,45,367.0,51.0,1.1,12.4,114.0,284.1,231.99
2018,6,17,6,0,411.0,61.0,1.1,12.6,149.0,338.55,279.81
2018,6,17,6,15,397.5,79.5,1.1,13.05,183.0,366.32,303.45
2018,6,17,6,30,384.0,98.0,1.1,13.5,217.0,395.45,326.58
2018,6,17,6,45,525.0,93.0,1.15,13.9,287.5,508.93,416.58
2018,6,17,7,0,666.0,88.0,1.2,14.3,358.0,627.94,505.54
2018,6,17,7,15,722.0,86.5,1.25,14.85,415.5,692.7,549.45
2018,6,17,7,30,778.0,85.0,1.3,15.4,473.0,756.37,591.8
2018,6,17,7,45,800.0,88.0,1.35,15.9,523.0,801.62,620.27
2018,6,17,8,0,822.0,91.0,1.4,16.4,573.0,845.87,647.7
2018,6,17,8,15,838.0,93.5,1.5,16.9,620.0,882.81,670.39
2018,6,17,8,30,854.0,96.0,1.6,17.4,667.0,910.14,686.48
2018,6,17,8,45,867.0,98.0,1.65,17.9,710.5,939.76,703.49
2018,6,17,9,0,880.0,100.0,1.7,18.4,754.0,967.07,718.84
2018,6,17,9,15,890.5,101.5,1.85,18.8,793.0,988.89,732.19
2018,6,17,9,30,901.0,103.0,2.0,19.2,832.0,1007.99,743.82
2018,6,17,9,45,909.0,104.5,2.1,19.6,865.5,1021.76,751.41
2018,6,17,10,0,917.0,106.0,2.2,20.0,899.0,1032.51,757.18
2018,6,17,10,15,923.0,106.5,2.3,20.3,925.5,1037.1,759.38
2018,6,17,10,30,929.0,107.0,2.4,20.6,952.0,1038.55,759.71
2018,6,17,10,45,933.5,107.0,2.5,20.9,972.0,1034.82,756.82
2018,6,17,11,0,938.0,107.0,2.6,21.2,992.0,1027.93,752.0
2018,6,17,11,15,940.0,108.0,2.7,21.35,1005.0,1016.46,744.74
2018,6,17,11,30,942.0,109.0,2.8,21.5,1018.0,1001.91,735.54
2018,6,17,11,45,943.5,108.5,2.95,21.7,1023.5,982.47,723.44
2018,6,17,12,0,945.0,108.0,3.1,21.9,1029.0,960.23,709.45
2018,6,17,12,15,942.5,109.5,3.15,21.95,1026.5,933.63,692.15
2018,6,17,12,30,940.0,111.0,3.2,22.0,1024.0,904.61,673.2
2018,6,17,12,45,935.5,112.5,3.3,22.05,1013.5,871.68,651.82
2018,6,17,13,0,931.0,114.0,3.4,22.1,1003.0,836.71,628.87
2018,6,17,13,15,928.5,112.5,3.45,22.05,986.0,798.74,603.61
2018,6,17,13,30,926.0,111.0,3.5,22.0,969.0,758.94,576.83
2018,6,17,13,45,921.5,109.5,3.5,21.95,945.0,716.1,546.18
2018,6,17,14,0,917.0,108.0,3.5,21.9,921.0,671.91,513.18
2018,6,17,14,15,910.5,107.0,3.55,21.8,891.0,625.77,478.2
2018,6,17,14,30,904.0,106.0,3.6,21.7,861.0,578.81,441.66
2018,6,17,14,45,896.0,103.5,3.6,21.55,824.5,529.23,402.16
2018,6,17,15,0,888.0,101.0,3.6,21.4,788.0,479.38,361.34
2018,6,17,15,15,876.5,99.0,3.6,21.4,746.5,428.47,318.48
2018,6,17,15,30,865.0,97.0,3.6,21.4,705.0,378.02,275.03
2018,6,17,15,45,850.0,94.5,3.6,20.95,659.0,326.8,230.81
2018,6,17,16,0,835.0,92.0,3.6,20.5,613.0,270.01,182.0
2018,6,17,16,15,816.0,89.0,3.55,20.2,564.0,220.05,139.18
2018,6,17,16,30,797.0,86.0,3.5,19.9,515.0,172.15,100.31
2018,6,17,16,45,771.0,82.5,3.45,19.6,464.0,125.48,67.39
2018,6,17,17,0,745.0,79.0,3.4,19.3,413.0,81.89,45.03
2018,6,17,17,15,711.0,74.5,3.35,18.9,361.5,52.27,40.17
2018,6,17,17,30,677.0,70.0,3.3,18.5,310.0,46.15,35.02
2018,6,17,17,45,628.5,65.0,3.2,18.05,260.0,44.5,33.7
2018,6,17,18,0,580.0,60.0,3.1,17.6,210.0,42.76,32.21
2018,6,17,18,15,508.0,53.5,3.0,17.1,163.5,39.65,29.35
2018,6,17,18,30,436.0,47.0,2.9,16.6,117.0,36.45,26.21
2018,6,17,18,45,326.0,36.5,2.8,16.05,79.0,29.27,19.25
2018,6,17,19,0,216.0,26.0,2.7,15.5,41.0,21.7,7.91
2018,6,17,19,15,114.0,14.0,2.65,15.2,21.5,13.34,0.0
2018,6,17,19,30,12.0,2.0,2.6,14.9,2.0,0.0,0.0
2018,6,17,19,45,6.0,1.0,2.55,14.55,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,4,45,47.0,6.5,0.9,12.75,8.0,0.0,0.0
2018,6,18,5,0,94.0,13.0,1.0,12.9,16.0,49.7,0.0
2018,6,18,5,15,220.5,25.5,0.95,13.35,47.5,149.71,92.3
2018,6,18,5,30,347.0,38.0,0.9,13.8,79.0,241.89,190.08
2018,6,18,5,45,434.5,46.0,0.9,14.2,122.5,314.83,254.6
2018,6,18,6,0,522.0,54.0,0.9,14.6,166.0,395.01,322.09
2018,6,18,6,15,579.5,60.0,0.95,15.25,215.0,460.79,375.5
2018,6,18,6,30,637.0,66.0,1.0,15.9,264.0,530.38,429.46
2018,6,18,6,45,677.0,70.5,1.0,16.5,315.0,589.03,472.11
2018,6,18,7,0,717.0,75.0,1.0,17.1,366.0,646.03,510.88
2018,6,18,7,15,746.0,79.0,1.1,17.95,417.5,698.6,545.66
2018,6,18,7,30,775.0,83.0,1.2,18.8,469.0,751.2,579.55
2018,6,18,7,45,784.0,89.5,1.25,19.6,515.0,789.58,602.33
2018,6,18,8,0,793.0,96.0,1.3,20.4,561.0,826.18,623.61
2018,6,18,8,15,808.5,100.5,1.45,20.95,608.0,864.32,647.47
2018,6,18,8,30,824.0,105.0,1.6,21.5,655.0,900.67,669.85
2018,6,18,8,45,848.5,102.5,1.7,22.1,701.5,927.27,684.91
2018,6,18,9,0,873.0,100.0,1.8,22.7,748.0,960.22,704.14
2018,6,18,9,15,880.0,103.5,1.9,23.0,786.0,980.81,716.02
2018,6,18,9,30,887.0,107.0,2.0,23.3,824.0,998.58,726.26
2018,6,18,9,45,891.0,110.5,2.1,23.65,856.0,1010.42,732.66
2018,6,18,10,0,895.0,114.0,2.2,24.0,888.0,1019.21,737.24
2018,6,18,10,15,895.5,119.0,2.3,24.2,913.5,1022.95,739.16
2018,6,18,10,30,896.0,124.0,2.4,24.4,939.0,1023.49,739.18
2018,6,18,10,45,905.0,121.0,2.5,24.65,959.5,1021.16,737.34
2018,6,18,11,0,914.0,118.0,2.6,24.9,980.0,1015.77,733.64
2018,6,18,11,15,916.5,118.5,2.65,25.05,993.0,1004.45,726.05
2018,6,18,11,30,919.0,119.0,2.7,25.2,1006.0,990.14,716.66
2018,6,18,11,45,920.0,119.0,2.8,25.35,1011.5,971.05,704.68
2018,6,18,12,0,921.0,119.0,2.9,25.5,1017.0,949.22,690.94
2018,6,18,12,15,925.0,116.0,3.0,25.6,1016.0,924.69,675.52
2018,6,18,12,30,929.0,113.0,3.1,25.7,1015.0,897.57,658.31
2018,6,18,12,45,932.0,109.0,3.2,25.8,1006.5,866.21,638.16
2018,6,18,13,0,935.0,105.0,3.3,25.9,998.0,832.45,616.25
2018,6,18,13,15,932.0,104.5,3.4,25.85,981.5,794.96,591.95
2018,6,18,13,30,929.0,104.0,3.5,25.8,965.0,755.64,566.1
2018,6,18,13,45,924.5,102.5,3.6,25.8,941.0,712.77,536.36
2018,6,18,14,0,920.0,101.0,3.7,25.8,917.0,668.52,503.96
2018,6,18,14,15,913.5,100.0,3.7,25.65,887.0,622.34,469.31
2018,6,18,14,30,907.0,99.0,3.7,25.5,857.0,575.32,433.13
2018,6,18,14,45,898.5,97.0,3.75,25.4,820.5,525.84,394.21
2018,6,18,15,0,890.0,95.0,3.8,25.3,784.0,476.12,354.0
2018,6,18,15,15,879.0,93.5,3.8,25.3,743.0,425.78,312.08
2018,6,18,15,30,868.0,92.0,3.8,25.3,702.0,375.83,269.53
2018,6,18,15,45,854.0,89.5,3.85,24.85,657.0,324.8,226.02
2018,6,18,16,0,840.0,87.0,3.9,24.4,612.0,274.86,183.05
2018,6,18,16,15,822.0,84.0,3.9,24.05,563.5,218.03,135.43
2018,6,18,16,30,804.0,81.0,3.9,23.7,515.0,169.97,96.83
2018,6,18,16,45,780.0,78.0,3.9,23.4,464.5,123.5,64.31
2018,6,18,17,0,756.0,75.0,3.9,23.1,414.0,79.89,42.11
2018,6,18,17,15,723.5,71.0,3.8,22.65,363.0,49.47,37.13
2018,6,18,17,30,691.0,67.0,3.7,22.2,312.0,48.39,36.39
2018,6,18,17,45,645.0,62.0,3.65,21.7,262.0,42.17,31.14
2018,6,18,18,0,599.0,57.0,3.6,21.2,212.0,40.3,29.56
2018,6,18,18,15,529.5,50.0,3.35,20.6,165.0,36.62,26.28
2018,6,18,18,30,460.0,43.0,3.1,20.0,118.0,32.77,22.65
2018,6,18,18,45,351.5,34.0,2.85,19.35,80.0,26.85,16.94
2018,6,18,19,0,243.0,25.0,2.6,18.7,42.0,20.64,7.37
2018,6,18,19,15,129.0,13.5,2.55,18.3,22.0,12.87,0.0
2018,6,18,19,30,15.0,2.0,2.5,17.9,2.0,0.0,0.0
2018,6,18,19,45,7.5,1.0,2.4,17.5,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,19,4,45,56.0,6.5,1.4,14.2,8.0,0.0,0.0
2018,6,19,5,0,112.0,13.0,1.5,14.4,16.0,56.78,0.0
2018,6,19,5,15,249.0,24.0,1.55,14.85,48.5,160.69,97.94
2018,6,19,5,30,386.0,35.0,1.6,15.3,81.0,257.79,202.08
2018,6,19,5,45,474.0,42.0,1.65,15.75,125.0,331.04,267.52
2018,6,19,6,0,562.0,49.0,1.7,16.2,169.0,411.77,336.1
2018,6,19,6,15,618.0,54.0,1.75,16.85,218.5,476.82,389.46
2018,6,19,6,30,674.0,59.0,1.8,17.5,268.0,542.37,440.93
2018,6,19,6,45,713.5,63.0,1.8,18.15,320.0,601.87,484.12
2018,6,19,7,0,753.0,67.0,1.8,18.8,372.0,662.82,526.19
2018,6,19,7,15,780.5,70.0,1.8,19.45,423.5,714.2,559.82
2018,6,19,7,30,808.0,73.0,1.8,20.1,475.0,765.5,592.43
2018,6,19,7,45,829.0,75.5,1.8,20.7,525.5,803.19,614.83
2018,6,19,8,0,850.0,78.0,1.8,21.3,576.0,846.75,640.89
2018,6,19,8,15,865.5,80.5,1.8,22.05,623.5,884.04,661.76
2018,6,19,8,30,881.0,83.0,1.8,22.8,671.0,919.48,681.1
2018,6,19,8,45,893.0,85.0,1.8,23.55,714.5,948.95,696.24
2018,6,19,9,0,905.0,87.0,1.8,24.3,758.0,976.01,709.72
2018,6,19,9,15,913.0,89.0,1.8,24.85,796.5,996.57,719.52
2018,6,19,9,30,921.0,91.0,1.8,25.4,835.0,1014.28,727.58
2018,6,19,9,45,926.5,93.5,1.85,25.95,868.0,1027.08,733.3
2018,6,19,10,0,932.0,96.0,1.9,26.5,901.0,1036.76,737.21
2018,6,19,10,15,937.5,96.5,1.95,26.8,928.0,1041.11,738.65
2018,6,19,10,30,943.0,97.0,2.0,27.1,955.0,1042.27,738.29
2018,6,19,10,45,947.0,97.5,2.05,27.45,975.0,1038.74,735.02
2018,6,19,11,0,951.0,98.0,2.1,27.8,995.0,1031.98,729.89
2018,6,19,11,15,953.5,98.0,2.2,27.95,1008.0,1020.08,722.84
2018,6,19,11,30,956.0,98.0,2.3,28.1,1021.0,1005.08,713.91
2018,6,19,11,45,957.0,98.5,2.4,28.3,1027.0,986.14,702.37
2018,6,19,12,0,958.0,99.0,2.5,28.5,1033.0,964.33,688.99
2018,6,19,12,15,956.0,100.0,2.6,28.55,1030.5,937.59,672.81
2018,6,19,12,30,954.0,101.0,2.7,28.6,1028.0,908.38,654.92
2018,6,19,12,45,950.0,102.5,2.8,28.6,1018.0,875.62,634.7
2018,6,19,13,0,946.0,104.0,2.9,28.6,1008.0,840.76,612.87
2018,6,19,13,15,943.0,103.0,3.0,28.5,991.0,802.47,588.74
2018,6,19,13,30,940.0,102.0,3.1,28.4,974.0,762.33,563.04
2018,6,19,13,45,935.5,101.0,3.2,28.3,950.0,719.49,534.24
2018,6,19,14,0,931.0,100.0,3.3,28.2,926.0,675.25,502.62
2018,6,19,14,15,924.5,99.5,3.4,28.0,896.0,629.03,468.88
2018,6,19,14,30,918.0,99.0,3.5,27.8,866.0,581.95,433.49
2018,6,19,14,45,909.5,97.0,3.55,27.55,829.5,531.97,394.9
2018,6,19,15,0,901.0,95.0,3.6,27.3,793.0,481.73,354.96
2018,6,19,15,15,890.0,93.0,3.6,27.3,751.5,430.45,312.75
2018,6,19,15,30,879.0,91.0,3.6,27.3,710.0,379.56,269.87
2018,6,19,15,45,865.0,89.0,3.7,26.65,664.5,328.37,226.82
2018,6,19,16,0,851.0,87.0,3.8,26.0,619.0,278.27,184.18
2018,6,19,16,15,833.0,84.0,3.85,25.55,570.0,227.88,141.89
2018,6,19,16,30,815.0,81.0,3.9,25.1,521.0,172.24,97.59
2018,6,19,16,45,791.0,77.5,3.95,24.7,470.0,124.79,64.45
2018,6,19,17,0,767.0,74.0,4.0,24.3,419.0,80.22,41.59
2018,6,19,17,15,733.0,70.5,3.95,23.7,367.0,49.08,36.61
2018,6,19,17,30,699.0,67.0,3.9,23.1,315.0,48.37,36.24
2018,6,19,17,45,651.5,62.0,3.9,22.45,264.5,42.15,31.02
2018,6,19,18,0,604.0,57.0,3.9,21.8,214.0,40.28,29.46
2018,6,19,18,15,532.5,50.5,3.75,21.05,166.5,37.01,26.56
2018,6,19,18,30,461.0,44.0,3.6,20.3,119.0,33.63,23.37
2018,6,19,18,45,350.0,35.0,3.5,19.5,81.0,27.75,17.7
2018,6,19,19,0,239.0,26.0,3.4,18.7,43.0,21.61,8.22
2018,6,19,19,15,126.5,14.0,3.3,18.25,22.5,13.34,0.0
2018,6,19,19,30,14.0,2.0,3.2,17.8,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,3.15,17.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,20,4,45,61.5,7.0,1.85,13.1,8.5,0.0,0.0
2018,6,20,5,0,123.0,14.0,2.0,13.3,17.0,62.03,0.0
2018,6,20,5,15,266.0,24.5,2.05,13.75,50.0,168.28,102.14
2018,6,20,5,30,409.0,35.0,2.1,14.2,83.0,268.82,211.83
2018,6,20,5,45,497.5,41.5,2.1,14.65,128.0,342.75,278.57
2018,6,20,6,0,586.0,48.0,2.1,15.1,173.0,424.12,348.24
2018,6,20,6,15,642.0,53.0,2.15,15.9,223.5,486.56,399.92
2018,6,20,6,30,698.0,58.0,2.2,16.7,274.0,556.84,455.14
2018,6,20,6,45,736.5,62.0,2.2,17.45,326.5,616.58,498.45
2018,6,20,7,0,775.0,66.0,2.2,18.2,379.0,677.65,540.67
2018,6,20,7,15,802.5,69.0,2.2,19.0,431.5,729.83,574.78
2018,6,20,7,30,830.0,72.0,2.2,19.8,484.0,775.03,602.89
2018,6,20,7,45,851.0,74.0,2.2,20.6,535.0,819.7,629.93
2018,6,20,8,0,872.0,76.0,2.2,21.4,586.0,863.33,655.59
2018,6,20,8,15,888.0,78.0,2.25,22.05,634.5,901.09,677.59
2018,6,20,8,30,904.0,80.0,2.3,22.7,683.0,936.98,698.09
2018,6,20,8,45,916.5,81.5,2.35,23.4,727.5,966.87,714.27
2018,6,20,9,0,929.0,83.0,2.4,24.1,772.0,994.31,728.78
2018,6,20,9,15,934.5,87.0,2.45,24.75,811.0,1015.14,739.11
2018,6,20,9,30,940.0,91.0,2.5,25.4,850.0,1032.92,747.55
2018,6,20,9,45,942.5,95.0,2.5,26.0,882.5,1044.58,751.78
2018,6,20,10,0,945.0,99.0,2.5,26.6,915.0,1052.96,754.08
2018,6,20,10,15,951.0,99.5,2.6,26.9,942.5,1057.81,756.26
2018,6,20,10,30,957.0,100.0,2.7,27.2,970.0,1059.43,756.53
2018,6,20,10,45,962.0,100.5,2.8,27.55,991.5,1056.78,754.09
2018,6,20,11,0,967.0,101.0,2.9,27.9,1013.0,1050.85,749.7
2018,6,20,11,15,970.0,101.0,3.05,28.05,1026.5,1039.21,742.84
2018,6,20,11,30,973.0,101.0,3.2,28.2,1040.0,1024.41,734.0
2018,6,20,11,45,975.0,100.5,3.3,28.3,1046.0,1005.1,722.03
2018,6,20,12,0,977.0,100.0,3.4,28.4,1052.0,982.85,708.19
2018,6,20,12,15,975.5,101.0,3.5,28.4,1050.0,956.09,691.66
2018,6,20,12,30,974.0,102.0,3.6,28.4,1048.0,926.77,673.38
2018,6,20,12,45,971.0,102.5,3.75,28.45,1038.0,893.34,652.39
2018,6,20,13,0,968.0,103.0,3.9,28.5,1028.0,857.7,629.7
2018,6,20,13,15,965.0,102.5,4.0,28.4,1011.0,819.1,604.91
2018,6,20,13,30,962.0,102.0,4.1,28.3,994.0,778.59,578.53
2018,6,20,13,45,958.0,100.5,4.15,28.2,970.0,734.79,548.58
2018,6,20,14,0,954.0,99.0,4.2,28.1,946.0,689.51,515.7
2018,6,20,14,15,948.0,98.0,4.25,27.9,915.5,642.18,480.68
2018,6,20,14,30,942.0,97.0,4.3,27.7,885.0,593.9,444.0
2018,6,20,14,45,934.0,95.0,4.35,27.5,848.0,543.06,404.41
2018,6,20,15,0,926.0,93.0,4.4,27.3,811.0,491.89,363.41
2018,6,20,15,15,915.5,91.0,4.4,27.3,769.0,439.59,320.13
2018,6,20,15,30,905.0,89.0,4.4,27.3,727.0,387.62,276.15
2018,6,20,15,45,891.0,87.0,4.4,26.7,680.5,335.14,231.72
2018,6,20,16,0,877.0,85.0,4.4,26.1,634.0,283.73,187.76
2018,6,20,16,15,859.5,82.5,4.4,25.7,584.5,232.51,144.56
2018,6,20,16,30,842.0,80.0,4.4,25.3,535.0,175.95,99.37
2018,6,20,16,45,818.5,76.5,4.4,24.85,483.0,127.17,65.16
2018,6,20,17,0,795.0,73.0,4.4,24.4,431.0,81.22,41.43
2018,6,20,17,15,763.0,69.0,4.3,23.75,378.0,47.97,35.66
2018,6,20,17,30,731.0,65.0,4.2,23.1,325.0,46.79,34.87
2018,6,20,17,45,685.0,60.5,4.1,22.5,273.5,45.09,33.56
2018,6,20,18,0,639.0,56.0,4.0,21.9,222.0,39.52,28.79
2018,6,20,18,15,569.0,49.5,3.85,21.1,173.5,36.2,25.86
2018,6,20,18,30,499.0,43.0,3.7,20.3,125.0,32.75,22.62
2018,6,20,18,45,386.5,34.5,3.55,19.5,85.0,27.27,17.32
2018,6,20,19,0,274.0,26.0,3.4,18.7,45.0,21.58,8.43
2018,6,20,19,15,145.5,14.0,3.35,18.15,23.5,13.34,0.0
2018,6,20,19,30,17.0,2.0,3.3,17.6,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,3.2,17.1,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,21,4,45,70.0,6.5,2.1,12.3,8.5,0.0,0.0
2018,6,21,5,0,140.0,13.0,2.2,12.5,17.0,67.71,0.0
2018,6,21,5,15,291.0,23.0,2.15,12.9,51.0,177.5,106.9
2018,6,21,5,30,442.0,33.0,2.1,13.3,85.0,282.47,223.09
2018,6,21,5,45,528.5,40.0,2.1,13.75,131.0,357.16,290.92
2018,6,21,6,0,615.0,47.0,2.1,14.2,177.0,435.06,358.16
2018,6,21,6,15,669.5,51.5,2.1,14.95,228.0,501.59,413.02
2018,6,21,6,30,724.0,56.0,2.1,15.7,279.0,571.35,467.69
2018,6,21,6,45,761.0,59.5,2.15,16.4,332.0,630.39,510.53
2018,6,21,7,0,798.0,63.0,2.2,17.1,385.0,690.63,552.44
2018,6,21,7,15,824.5,66.0,2.2,17.9,438.0,736.28,581.76
2018,6,21,7,30,851.0,69.0,2.2,18.7,491.0,788.06,614.67
2018,6,21,7,45,870.5,71.0,2.2,19.45,542.0,832.18,641.33
2018,6,21,8,0,890.0,73.0,2.2,20.2,593.0,875.12,666.62
2018,6,21,8,15,904.5,75.5,2.25,20.95,641.5,912.67,688.22
2018,6,21,8,30,919.0,78.0,2.3,21.7,690.0,948.23,708.21
2018,6,21,8,45,930.5,79.5,2.35,22.4,734.5,977.53,723.99
2018,6,21,9,0,942.0,81.0,2.4,23.1,779.0,1004.32,738.06
2018,6,21,9,15,952.0,81.5,2.5,23.65,818.5,1025.79,749.62
2018,6,21,9,30,962.0,82.0,2.6,24.2,858.0,1044.38,759.39
2018,6,21,9,45,970.0,82.5,2.7,24.75,892.5,1057.97,766.03
2018,6,21,10,0,978.0,83.0,2.8,25.3,927.0,1068.39,770.77
2018,6,21,10,15,982.5,84.0,2.85,25.7,954.5,1072.6,771.64
2018,6,21,10,30,987.0,85.0,2.9,26.1,982.0,1073.47,770.58
2018,6,21,10,45,990.0,85.5,3.0,26.55,1002.5,1068.97,766.59
2018,6,21,11,0,993.0,86.0,3.1,27.0,1023.0,1061.12,760.63
2018,6,21,11,15,995.0,87.0,3.1,27.35,1036.5,1049.5,751.81
2018,6,21,11,30,997.0,88.0,3.1,27.7,1050.0,1034.62,741.07
2018,6,21,11,45,998.0,87.5,3.15,28.1,1055.5,1014.18,727.18
2018,6,21,12,0,999.0,87.0,3.2,28.5,1061.0,990.76,711.47
2018,6,21,12,15,994.0,90.5,3.3,28.65,1058.0,962.96,694.03
2018,6,21,12,30,989.0,94.0,3.4,28.8,1055.0,932.63,674.87
2018,6,21,12,45,982.0,97.5,3.45,28.95,1044.0,898.31,652.66
2018,6,21,13,0,975.0,101.0,3.5,29.1,1033.0,861.93,628.98
2018,6,21,13,15,972.0,100.5,3.55,29.05,1016.0,823.13,604.0
2018,6,21,13,30,969.0,100.0,3.6,29.0,999.0,782.4,577.48
2018,6,21,13,45,965.0,99.0,3.7,28.95,975.0,738.79,548.19
2018,6,21,14,0,961.0,98.0,3.8,28.9,951.0,693.68,515.8
