Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,8,30,818.0,99.0,1.9,24.1,638.0,884.3,656.29
2018,7,1,8,45,831.5,102.0,1.95,24.65,681.5,907.36,668.54
2018,7,1,9,0,845.0,105.0,2.0,25.2,725.0,936.14,684.62
2018,7,1,9,15,853.0,108.0,2.05,25.7,763.0,957.2,695.68
2018,7,1,9,30,861.0,111.0,2.1,26.2,801.0,975.56,705.11
2018,7,1,9,45,865.5,115.0,2.15,26.7,833.5,988.73,711.28
2018,7,1,10,0,870.0,119.0,2.2,27.2,866.0,998.91,715.68
2018,7,1,10,15,876.5,120.5,2.3,27.55,893.5,1005.42,718.84
2018,7,1,10,30,883.0,122.0,2.4,27.9,921.0,1008.89,720.21
2018,7,1,10,45,887.5,123.5,2.45,28.25,942.0,1007.31,718.0
2018,7,1,11,0,892.0,125.0,2.5,28.6,963.0,1002.64,714.0
2018,7,1,11,15,894.0,125.5,2.6,28.75,975.5,991.52,707.07
2018,7,1,11,30,896.0,126.0,2.7,28.9,988.0,977.45,698.38
2018,7,1,11,45,897.0,126.0,2.8,29.05,994.0,959.14,686.99
2018,7,1,12,0,898.0,126.0,2.9,29.2,1000.0,938.14,673.89
2018,7,1,12,15,890.0,131.5,3.0,29.15,996.5,911.64,657.72
2018,7,1,12,30,882.0,137.0,3.1,29.1,993.0,883.03,640.08
2018,7,1,12,45,870.0,143.0,3.2,29.05,981.0,849.63,619.12
2018,7,1,13,0,858.0,149.0,3.3,29.0,969.0,814.73,596.96
2018,7,1,13,15,853.5,148.5,3.3,28.8,952.5,778.69,573.67
2018,7,1,13,30,849.0,148.0,3.3,28.6,936.0,741.1,548.69
2018,7,1,13,45,842.0,147.0,3.35,28.4,912.5,700.01,519.97
2018,7,1,14,0,835.0,146.0,3.4,28.2,889.0,656.4,488.86
2018,7,1,14,15,826.5,145.0,3.4,28.0,859.5,611.73,456.05
2018,7,1,14,30,818.0,144.0,3.4,27.8,830.0,566.6,422.07
2018,7,1,14,45,807.0,142.0,3.4,27.55,794.5,519.1,385.59
2018,7,1,15,0,796.0,140.0,3.4,27.3,759.0,471.77,348.25
2018,7,1,15,15,782.5,137.0,3.4,27.3,718.5,422.97,308.58
2018,7,1,15,30,769.0,134.0,3.4,27.3,678.0,374.99,268.71
2018,7,1,15,45,751.5,130.5,3.35,26.65,633.5,326.42,228.45
2018,7,1,16,0,734.0,127.0,3.3,26.0,589.0,273.85,184.84
2018,7,1,16,15,712.5,122.5,3.25,25.6,541.5,226.66,145.71
2018,7,1,16,30,691.0,118.0,3.2,25.2,494.0,181.81,110.16
2018,7,1,16,45,662.5,112.5,3.1,24.8,444.5,138.02,79.34
2018,7,1,17,0,634.0,107.0,3.0,24.4,395.0,97.57,57.39
2018,7,1,17,15,597.0,100.0,2.9,23.9,345.0,65.49,50.57
2018,7,1,17,30,560.0,93.0,2.8,23.4,295.0,63.36,49.04
2018,7,1,17,45,510.5,84.5,2.7,22.85,246.5,59.74,46.14
2018,7,1,18,0,461.0,76.0,2.6,22.3,198.0,55.86,42.88
2018,7,1,18,15,393.0,65.5,2.5,21.7,153.5,48.73,36.64
2018,7,1,18,30,325.0,55.0,2.4,21.1,109.0,41.84,30.37
2018,7,1,18,45,236.0,41.0,2.3,20.5,73.5,31.78,21.1
2018,7,1,19,0,147.0,27.0,2.2,19.9,38.0,21.29,8.92
2018,7,1,19,15,77.5,14.5,2.15,19.5,20.0,13.82,0.0
2018,7,1,19,30,8.0,2.0,2.1,19.1,2.0,0.0,0.0
2018,7,1,19,45,4.0,1.0,2.05,18.75,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,2,4,45,18.5,3.5,1.0,15.15,4.0,0.0,0.0
2018,7,2,5,0,37.0,7.0,1.1,15.3,8.0,20.94,0.0
2018,7,2,5,15,125.5,22.0,1.1,15.75,34.0,97.6,34.15
2018,7,2,5,30,214.0,37.0,1.1,16.2,60.0,173.27,132.07
2018,7,2,5,45,297.0,50.0,1.15,16.6,99.5,240.67,192.54
2018,7,2,6,0,380.0,63.0,1.2,17.0,139.0,316.04,256.72
2018,7,2,6,15,443.0,73.0,1.2,17.65,186.0,382.24,311.2
2018,7,2,6,30,506.0,83.0,1.2,18.3,233.0,458.09,370.72
2018,7,2,6,45,553.0,89.5,1.25,18.95,282.5,519.29,416.94
2018,7,2,7,0,600.0,96.0,1.3,19.6,332.0,582.73,463.16
2018,7,2,7,15,635.0,102.0,1.35,20.3,383.0,638.2,500.99
2018,7,2,7,30,670.0,108.0,1.4,21.0,434.0,694.39,537.99
2018,7,2,7,45,698.0,112.5,1.4,21.65,484.0,743.27,568.48
2018,7,2,8,0,726.0,117.0,1.4,22.3,534.0,791.78,597.98
2018,7,2,8,15,747.0,121.0,1.5,22.85,582.0,832.72,623.09
2018,7,2,8,30,768.0,125.0,1.6,23.4,630.0,868.0,644.18
2018,7,2,8,45,785.0,127.5,1.7,23.95,674.0,900.7,663.43
2018,7,2,9,0,802.0,130.0,1.8,24.5,718.0,931.38,681.25
2018,7,2,9,15,816.0,132.0,1.85,24.9,758.0,956.36,695.13
2018,7,2,9,30,830.0,134.0,1.9,25.3,798.0,978.86,707.44
2018,7,2,9,45,841.5,135.0,2.0,25.75,832.5,995.14,716.3
2018,7,2,10,0,853.0,136.0,2.1,26.2,867.0,999.73,717.86
2018,7,2,10,15,860.0,137.5,2.15,26.55,895.0,1006.49,720.73
2018,7,2,10,30,867.0,139.0,2.2,26.9,923.0,1010.25,721.79
2018,7,2,10,45,871.5,140.5,2.25,27.25,944.0,1008.51,719.52
2018,7,2,11,0,876.0,142.0,2.3,27.6,965.0,1003.73,715.49
2018,7,2,11,15,879.0,143.5,2.35,27.85,979.5,994.47,709.06
2018,7,2,11,30,882.0,145.0,2.4,28.1,994.0,982.26,700.88
2018,7,2,11,45,882.5,146.0,2.45,28.3,1000.0,964.39,689.33
2018,7,2,12,0,883.0,147.0,2.5,28.5,1006.0,943.87,676.17
2018,7,2,12,15,881.0,148.0,2.6,28.55,1004.0,918.64,660.81
2018,7,2,12,30,879.0,149.0,2.7,28.6,1002.0,891.18,643.92
2018,7,2,12,45,875.5,149.5,2.75,28.65,992.5,859.93,624.06
2018,7,2,13,0,872.0,150.0,2.8,28.7,983.0,826.77,602.84
2018,7,2,13,15,866.5,150.0,2.85,28.6,966.0,789.89,579.3
2018,7,2,13,30,861.0,150.0,2.9,28.5,949.0,751.5,554.09
2018,7,2,13,45,852.5,150.5,2.95,28.45,925.0,710.13,525.1
2018,7,2,14,0,844.0,151.0,3.0,28.4,901.0,666.53,493.95
2018,7,2,14,15,834.0,150.0,3.0,28.2,870.5,620.54,460.49
2018,7,2,14,30,824.0,149.0,3.0,28.0,840.0,574.2,425.93
2018,7,2,14,45,811.0,147.0,3.05,27.8,803.0,525.38,388.82
2018,7,2,15,0,798.0,145.0,3.1,27.6,766.0,476.92,350.93
2018,7,2,15,15,784.5,142.0,3.1,27.6,725.5,427.99,311.38
2018,7,2,15,30,771.0,139.0,3.1,27.6,685.0,379.88,271.59
2018,7,2,15,45,751.0,136.0,3.15,26.95,639.0,325.44,227.28
2018,7,2,16,0,731.0,133.0,3.2,26.3,593.0,277.77,187.63
2018,7,2,16,15,704.5,129.5,3.2,25.8,544.0,230.47,148.81
2018,7,2,16,30,678.0,126.0,3.2,25.3,495.0,186.04,113.97
2018,7,2,16,45,646.5,120.5,3.2,24.85,444.5,142.62,83.62
2018,7,2,17,0,615.0,115.0,3.2,24.4,394.0,102.86,62.18
2018,7,2,17,15,575.0,107.5,3.15,23.75,343.5,71.34,55.59
2018,7,2,17,30,535.0,100.0,3.1,23.1,293.0,69.08,54.01
2018,7,2,17,45,482.0,90.5,3.05,22.5,243.5,64.39,50.21
2018,7,2,18,0,429.0,81.0,3.0,21.9,194.0,59.01,45.67
2018,7,2,18,15,362.0,68.5,2.85,21.2,149.5,50.99,38.67
2018,7,2,18,30,295.0,56.0,2.7,20.5,105.0,42.59,31.09
2018,7,2,18,45,212.5,40.5,2.6,19.8,69.5,31.35,20.8
2018,7,2,19,0,130.0,25.0,2.5,19.1,34.0,19.63,7.78
2018,7,2,19,15,68.5,13.0,2.45,18.75,17.5,12.39,0.0
2018,7,2,19,30,7.0,1.0,2.4,18.4,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.35,18.0,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.0,2.0,13.8,4.0,0.0,0.0
2018,7,3,5,0,34.0,8.0,2.1,13.9,8.0,20.7,0.0
2018,7,3,5,15,119.0,22.5,2.2,14.3,33.0,95.18,29.28
2018,7,3,5,30,204.0,37.0,2.3,14.7,58.0,168.48,129.09
2018,7,3,5,45,288.5,50.5,2.45,15.05,98.0,236.74,191.35
2018,7,3,6,0,373.0,64.0,2.6,15.4,138.0,313.11,257.75
2018,7,3,6,15,426.5,75.0,2.6,15.85,183.0,374.38,309.83
2018,7,3,6,30,480.0,86.0,2.6,16.3,228.0,439.75,363.24
2018,7,3,6,45,482.0,100.5,2.65,16.75,266.5,477.12,392.21
2018,7,3,7,0,484.0,115.0,2.7,17.2,305.0,513.45,419.32
2018,7,3,7,15,557.0,117.5,2.75,17.7,365.5,595.27,481.24
2018,7,3,7,30,630.0,120.0,2.8,18.2,426.0,675.73,539.24
2018,7,3,7,45,686.0,118.0,2.8,18.7,484.0,739.34,582.38
2018,7,3,8,0,742.0,116.0,2.8,19.2,542.0,804.08,625.27
2018,7,3,8,15,765.5,118.5,2.9,19.7,590.5,841.58,648.67
2018,7,3,8,30,789.0,121.0,3.0,20.2,639.0,882.43,674.34
2018,7,3,8,45,808.5,122.5,3.05,20.65,684.5,916.79,695.02
2018,7,3,9,0,828.0,124.0,3.1,21.1,730.0,949.19,714.24
2018,7,3,9,15,843.5,124.5,3.2,21.5,771.0,974.37,729.01
2018,7,3,9,30,859.0,125.0,3.3,21.9,812.0,988.35,736.37
2018,7,3,9,45,873.0,124.5,3.4,22.3,848.0,1005.93,746.29
2018,7,3,10,0,887.0,124.0,3.5,22.7,884.0,1020.74,754.4
2018,7,3,10,15,895.0,124.0,3.6,22.95,912.0,1027.18,757.54
2018,7,3,10,30,903.0,124.0,3.7,23.2,940.0,1030.56,758.84
2018,7,3,10,45,910.0,124.0,3.8,23.4,962.5,1029.84,757.73
2018,7,3,11,0,917.0,124.0,3.9,23.6,985.0,1025.97,754.68
2018,7,3,11,15,921.5,124.0,3.95,23.7,999.5,1016.53,748.03
2018,7,3,11,30,926.0,124.0,4.0,23.8,1014.0,1004.0,739.49
2018,7,3,11,45,929.0,123.0,4.05,23.85,1021.0,986.11,727.63
2018,7,3,12,0,932.0,122.0,4.1,23.9,1028.0,965.38,713.95
2018,7,3,12,15,932.0,122.0,4.1,23.9,1027.0,940.18,697.18
2018,7,3,12,30,932.0,122.0,4.1,23.9,1026.0,912.48,678.74
2018,7,3,12,45,930.0,121.5,4.1,23.9,1017.0,880.3,657.23
2018,7,3,13,0,928.0,121.0,4.1,23.9,1008.0,845.97,634.18
2018,7,3,13,15,925.5,120.5,4.05,23.85,992.5,809.22,609.26
2018,7,3,13,30,923.0,120.0,4.0,23.8,977.0,770.59,582.9
2018,7,3,13,45,920.0,117.5,4.0,23.7,953.5,728.19,552.84
2018,7,3,14,0,917.0,115.0,4.0,23.6,930.0,684.28,520.34
2018,7,3,14,15,911.5,113.0,3.95,23.5,900.5,637.96,485.18
2018,7,3,14,30,906.0,111.0,3.9,23.4,871.0,590.7,448.47
2018,7,3,14,45,899.0,108.5,3.85,23.3,835.5,541.51,409.41
2018,7,3,15,0,892.0,106.0,3.8,23.2,800.0,491.9,368.99
2018,7,3,15,15,881.0,103.5,3.8,23.2,758.5,440.47,326.13
2018,7,3,15,30,870.0,101.0,3.8,23.2,717.0,389.4,282.58
2018,7,3,15,45,857.5,97.5,3.7,22.8,671.5,337.65,238.12
2018,7,3,16,0,845.0,94.0,3.6,22.4,626.0,280.11,188.86
2018,7,3,16,15,829.5,90.0,3.5,22.15,577.5,229.21,145.23
2018,7,3,16,30,814.0,86.0,3.4,21.9,529.0,180.0,105.0
2018,7,3,16,45,790.5,82.5,3.35,21.6,478.0,132.28,70.71
2018,7,3,17,0,767.0,79.0,3.3,21.3,427.0,87.39,46.5
2018,7,3,17,15,733.5,74.5,3.25,20.85,374.5,52.04,39.62
2018,7,3,17,30,700.0,70.0,3.2,20.4,322.0,50.66,38.64
2018,7,3,17,45,653.0,64.5,3.1,19.95,270.5,43.89,32.89
2018,7,3,18,0,606.0,59.0,3.0,19.5,219.0,41.71,31.03
2018,7,3,18,15,534.0,52.5,2.95,18.9,171.0,38.53,28.18
2018,7,3,18,30,462.0,46.0,2.9,18.3,123.0,35.24,25.03
2018,7,3,18,45,350.0,37.0,2.8,17.75,84.0,29.47,19.4
2018,7,3,19,0,238.0,28.0,2.7,17.2,45.0,23.45,10.43
2018,7,3,19,15,126.0,15.0,2.7,16.75,23.5,14.3,0.0
2018,7,3,19,30,14.0,2.0,2.7,16.3,2.0,0.0,0.0
2018,7,3,19,45,7.0,1.0,2.7,15.9,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,4,45,25.0,4.5,2.1,13.3,5.0,0.0,0.0
2018,7,4,5,0,50.0,9.0,2.2,13.4,10.0,27.76,0.0
2018,7,4,5,15,169.5,22.5,2.25,13.75,38.0,116.49,31.15
2018,7,4,5,30,289.0,36.0,2.3,14.1,66.0,206.59,158.82
2018,7,4,5,45,349.0,44.0,2.35,14.45,99.5,261.78,211.98
2018,7,4,6,0,409.0,52.0,2.4,14.8,133.0,321.52,265.17
2018,7,4,6,15,205.0,66.5,2.4,15.3,107.0,213.67,177.17
2018,7,4,6,30,1.0,81.0,2.4,15.8,81.0,79.15,61.46
2018,7,4,6,45,36.5,113.5,2.4,16.3,127.5,146.23,118.39
2018,7,4,7,0,72.0,146.0,2.4,16.8,174.0,210.23,171.21
2018,7,4,7,15,202.0,158.5,2.4,17.3,253.0,349.43,285.12
2018,7,4,7,30,332.0,171.0,2.4,17.8,332.0,473.78,382.76
2018,7,4,7,45,556.0,136.0,2.4,18.3,440.0,650.53,517.66
2018,7,4,8,0,780.0,101.0,2.4,18.8,548.0,814.8,632.01
2018,7,4,8,15,814.0,99.0,2.4,19.3,600.5,861.99,660.23
2018,7,4,8,30,848.0,97.0,2.4,19.8,653.0,900.45,683.0
2018,7,4,8,45,862.0,99.0,2.4,20.3,697.5,931.47,700.5
2018,7,4,9,0,876.0,101.0,2.4,20.8,742.0,960.26,716.42
2018,7,4,9,15,887.0,102.5,2.4,21.25,781.5,983.16,728.48
2018,7,4,9,30,898.0,104.0,2.4,21.7,821.0,1003.38,738.82
2018,7,4,9,45,906.5,104.5,2.45,22.1,854.5,1017.21,745.72
2018,7,4,10,0,915.0,105.0,2.5,22.5,888.0,1028.08,750.85
2018,7,4,10,15,921.0,106.0,2.5,22.9,916.0,1033.92,752.35
2018,7,4,10,30,927.0,107.0,2.5,23.3,944.0,1036.61,751.99
2018,7,4,10,45,932.5,106.5,2.55,23.65,965.0,1034.06,749.11
2018,7,4,11,0,938.0,106.0,2.6,24.0,986.0,1028.33,744.36
2018,7,4,11,15,940.5,106.5,2.65,24.25,999.5,1017.53,736.79
2018,7,4,11,30,943.0,107.0,2.7,24.5,1013.0,1003.61,727.35
2018,7,4,11,45,944.5,107.0,2.75,24.75,1019.5,985.26,715.13
2018,7,4,12,0,946.0,107.0,2.8,25.0,1026.0,964.03,701.12
2018,7,4,12,15,947.0,105.5,2.8,25.2,1024.5,938.21,683.89
2018,7,4,12,30,948.0,104.0,2.8,25.4,1023.0,909.81,665.01
2018,7,4,12,45,948.0,103.0,2.85,25.55,1015.0,878.56,644.71
2018,7,4,13,0,948.0,102.0,2.9,25.7,1007.0,844.97,622.75
2018,7,4,13,15,946.0,100.5,2.9,25.75,991.0,807.18,597.76
2018,7,4,13,30,944.0,99.0,2.9,25.8,975.0,767.45,571.29
2018,7,4,13,45,940.5,98.0,2.9,25.85,952.5,725.31,542.42
2018,7,4,14,0,937.0,97.0,2.9,25.9,930.0,681.64,510.45
2018,7,4,14,15,932.5,95.0,2.9,25.85,900.5,635.17,475.94
2018,7,4,14,30,928.0,93.0,2.9,25.8,871.0,587.61,439.75
2018,7,4,14,45,920.5,91.5,2.9,25.75,835.5,538.09,401.12
2018,7,4,15,0,913.0,90.0,2.9,25.7,800.0,488.17,361.08
2018,7,4,15,15,902.5,88.5,2.9,25.7,759.0,436.82,318.86
2018,7,4,15,30,892.0,87.0,2.9,25.7,718.0,385.77,275.83
2018,7,4,15,45,880.0,84.0,2.85,25.4,672.5,333.56,231.42
2018,7,4,16,0,868.0,81.0,2.8,25.1,627.0,282.21,187.3
2018,7,4,16,15,853.0,78.0,2.8,24.8,579.0,231.31,144.19
2018,7,4,16,30,838.0,75.0,2.8,24.5,531.0,181.94,104.32
2018,7,4,16,45,816.5,71.5,2.75,24.25,480.0,126.01,63.89
2018,7,4,17,0,795.0,68.0,2.7,24.0,429.0,79.87,39.25
2018,7,4,17,15,764.5,64.5,2.7,23.5,377.0,44.34,32.58
2018,7,4,17,30,734.0,61.0,2.7,23.0,325.0,43.41,31.97
2018,7,4,17,45,691.0,56.5,2.7,22.5,274.0,41.56,30.51
2018,7,4,18,0,648.0,52.0,2.7,22.0,223.0,39.64,28.9
2018,7,4,18,15,582.5,46.5,2.65,21.2,175.0,33.59,23.6
2018,7,4,18,30,517.0,41.0,2.6,20.4,127.0,30.87,21.03
2018,7,4,18,45,410.0,33.0,2.5,19.6,87.0,25.77,16.12
2018,7,4,19,0,303.0,25.0,2.4,18.8,47.0,20.48,8.21
2018,7,4,19,15,163.0,14.0,2.4,18.3,24.5,13.34,0.0
2018,7,4,19,30,23.0,3.0,2.4,17.8,2.0,0.0,0.0
2018,7,4,19,45,11.5,1.5,2.4,17.3,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.65,13.35,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.7,13.5,10.0,42.24,0.0
2018,7,5,5,15,234.5,19.5,0.8,13.95,39.5,140.29,30.1
2018,7,5,5,30,381.0,30.0,0.9,14.4,69.0,244.5,186.16
2018,7,5,5,45,473.0,37.5,0.95,14.9,112.5,318.7,254.88
2018,7,5,6,0,565.0,45.0,1.0,15.4,156.0,401.19,325.05
2018,7,5,6,15,623.5,50.5,1.0,16.05,206.0,464.34,376.99
2018,7,5,6,30,682.0,56.0,1.0,16.7,256.0,535.8,432.53
2018,7,5,6,45,722.0,60.0,0.95,17.4,308.5,595.94,475.52
2018,7,5,7,0,762.0,64.0,0.9,18.1,361.0,657.62,516.78
2018,7,5,7,15,791.0,67.0,0.9,18.75,413.5,710.71,550.83
2018,7,5,7,30,820.0,70.0,0.9,19.4,466.0,763.87,583.84
2018,7,5,7,45,841.5,72.5,0.85,20.05,517.0,802.87,605.51
2018,7,5,8,0,863.0,75.0,0.8,20.7,568.0,847.69,630.54
2018,7,5,8,15,879.0,76.5,0.8,21.4,616.0,885.11,650.72
2018,7,5,8,30,895.0,78.0,0.8,22.1,664.0,920.73,669.45
2018,7,5,8,45,908.0,79.0,0.8,22.85,708.5,950.91,684.33
2018,7,5,9,0,921.0,80.0,0.8,23.6,753.0,978.73,697.62
2018,7,5,9,15,929.0,82.5,0.8,24.25,792.5,1000.86,707.57
2018,7,5,9,30,937.0,85.0,0.8,24.9,832.0,1020.08,715.79
2018,7,5,9,45,942.5,87.0,0.85,25.6,866.0,1033.23,721.33
2018,7,5,10,0,948.0,89.0,0.9,26.3,900.0,1043.22,725.14
2018,7,5,10,15,953.0,89.5,0.95,26.85,927.0,1047.86,726.29
2018,7,5,10,30,958.0,90.0,1.0,27.4,954.0,1049.27,725.69
2018,7,5,10,45,962.0,90.0,1.05,27.95,975.0,1045.88,722.38
2018,7,5,11,0,966.0,90.0,1.1,28.5,996.0,1039.23,717.27
2018,7,5,11,15,967.5,90.0,1.15,28.85,1008.5,1026.92,709.46
2018,7,5,11,30,969.0,90.0,1.2,29.2,1021.0,1011.46,699.89
2018,7,5,11,45,969.0,90.5,1.25,29.55,1026.5,992.02,687.97
2018,7,5,12,0,969.0,91.0,1.3,29.9,1032.0,969.65,674.32
2018,7,5,12,15,966.0,91.5,1.45,30.0,1029.0,941.85,659.38
2018,7,5,12,30,963.0,92.0,1.6,30.1,1026.0,911.55,642.55
2018,7,5,12,45,950.5,98.0,1.7,30.2,1013.0,876.08,621.53
2018,7,5,13,0,938.0,104.0,1.8,30.3,1000.0,838.85,599.1
2018,7,5,13,15,934.0,103.0,1.95,30.2,982.5,800.34,576.36
2018,7,5,13,30,930.0,102.0,2.1,30.1,965.0,760.03,551.91
2018,7,5,13,45,914.5,107.5,2.2,30.0,938.5,715.93,523.22
2018,7,5,14,0,899.0,113.0,2.3,29.9,912.0,671.18,492.08
2018,7,5,14,15,795.0,166.5,2.4,29.7,855.5,611.64,448.92
2018,7,5,14,30,691.0,220.0,2.5,29.5,799.0,557.83,409.24
2018,7,5,14,45,676.0,214.5,2.55,29.3,761.0,510.25,374.05
2018,7,5,15,0,661.0,209.0,2.6,29.1,723.0,463.5,338.51
2018,7,5,15,15,660.0,194.5,2.6,29.1,684.5,416.02,301.13
2018,7,5,15,30,659.0,180.0,2.6,29.1,646.0,368.4,262.74
2018,7,5,15,45,563.0,193.5,2.7,28.5,573.5,315.09,222.24
2018,7,5,16,0,467.0,207.0,2.8,27.9,501.0,271.25,189.58
2018,7,5,16,15,491.0,181.0,2.8,27.45,468.0,229.59,155.13
2018,7,5,16,30,515.0,155.0,2.8,27.0,435.0,185.99,119.86
2018,7,5,16,45,539.0,132.0,2.8,26.5,399.5,141.04,86.04
2018,7,5,17,0,563.0,109.0,2.8,26.0,364.0,95.29,57.23
2018,7,5,17,15,455.0,111.5,2.75,25.4,301.5,75.2,58.47
2018,7,5,17,30,347.0,114.0,2.7,24.8,239.0,78.94,62.0
2018,7,5,17,45,228.0,98.5,2.65,24.15,175.5,75.2,59.09
2018,7,5,18,0,109.0,83.0,2.6,23.5,112.0,68.37,53.38
2018,7,5,18,15,98.5,68.0,2.55,22.95,90.0,56.69,43.25
2018,7,5,18,30,88.0,53.0,2.5,22.4,68.0,44.73,32.64
2018,7,5,18,45,57.5,37.0,2.45,21.8,45.5,31.75,20.91
2018,7,5,19,0,27.0,21.0,2.4,21.2,23.0,18.5,6.65
2018,7,5,19,15,20.5,11.5,2.35,20.95,12.5,10.96,0.0
2018,7,5,19,30,14.0,2.0,2.3,20.7,2.0,0.0,0.0
2018,7,5,19,45,7.0,1.0,2.25,20.4,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.1,19.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,6,4,45,12.5,3.0,1.7,18.85,3.0,0.0,0.0
2018,7,6,5,0,25.0,6.0,1.8,19.0,6.0,15.25,0.0
2018,7,6,5,15,82.0,20.0,1.75,19.3,27.0,67.53,6.55
2018,7,6,5,30,139.0,34.0,1.7,19.6,48.0,122.43,89.99
2018,7,6,5,45,153.0,51.0,1.7,19.9,74.5,155.67,121.98
2018,7,6,6,0,167.0,68.0,1.7,20.2,101.0,189.56,151.91
2018,7,6,6,15,263.5,79.5,1.65,20.7,148.5,279.31,226.3
2018,7,6,6,30,360.0,91.0,1.6,21.2,196.0,366.28,296.24
2018,7,6,6,45,522.0,80.5,1.5,21.75,265.5,485.07,388.75
2018,7,6,7,0,684.0,70.0,1.4,22.3,335.0,606.99,477.57
2018,7,6,7,15,732.0,69.5,1.55,23.1,389.5,667.64,518.2
2018,7,6,7,30,780.0,69.0,1.7,23.9,444.0,729.68,559.19
2018,7,6,7,45,802.5,71.0,1.85,24.75,493.5,767.67,582.39
2018,7,6,8,0,825.0,73.0,2.0,25.6,543.0,811.66,609.48
2018,7,6,8,15,841.5,74.5,2.15,26.4,590.0,848.59,631.42
2018,7,6,8,30,858.0,76.0,2.3,27.2,637.0,883.86,652.02
2018,7,6,8,45,871.5,77.5,2.4,28.05,680.5,914.41,668.74
2018,7,6,9,0,885.0,79.0,2.5,28.9,724.0,942.72,683.88
2018,7,6,9,15,889.0,84.0,2.55,29.5,762.0,963.39,694.27
2018,7,6,9,30,893.0,89.0,2.6,30.1,800.0,981.08,702.82
2018,7,6,9,45,893.0,94.5,2.7,30.65,831.5,992.3,707.91
2018,7,6,10,0,893.0,100.0,2.8,31.2,863.0,1000.33,711.12
2018,7,6,10,15,899.5,100.5,2.9,31.55,890.5,1006.27,713.7
2018,7,6,10,30,906.0,101.0,3.0,31.9,918.0,1009.14,714.46
2018,7,6,10,45,910.5,102.0,3.05,32.2,939.0,1007.44,712.2
2018,7,6,11,0,915.0,103.0,3.1,32.5,960.0,1002.59,708.12
2018,7,6,11,15,918.0,103.5,3.2,32.7,974.0,992.65,701.63
2018,7,6,11,30,921.0,104.0,3.3,32.9,988.0,979.67,693.3
2018,7,6,11,45,922.5,104.0,3.4,33.05,994.5,961.82,682.08
2018,7,6,12,0,924.0,104.0,3.5,33.2,1001.0,941.16,669.1
2018,7,6,12,15,925.0,103.0,3.65,33.2,1000.0,916.42,654.17
2018,7,6,12,30,926.0,102.0,3.8,33.2,999.0,889.13,637.48
2018,7,6,12,45,925.0,101.0,3.9,33.25,990.5,857.76,617.61
2018,7,6,13,0,924.0,100.0,4.0,33.3,982.0,824.16,596.13
2018,7,6,13,15,921.0,99.5,4.1,33.15,966.0,787.38,572.82
2018,7,6,13,30,918.0,99.0,4.2,33.0,950.0,748.76,548.01
2018,7,6,13,45,913.0,98.0,4.3,32.9,927.0,706.64,519.81
2018,7,6,14,0,908.0,97.0,4.4,32.8,904.0,663.15,488.72
2018,7,6,14,15,902.0,95.5,4.5,32.6,874.5,617.47,455.47
2018,7,6,14,30,896.0,94.0,4.6,32.4,845.0,570.87,420.64
2018,7,6,14,45,888.0,92.5,4.65,32.15,810.0,522.57,383.63
2018,7,6,15,0,880.0,91.0,4.7,31.9,775.0,473.93,345.28
2018,7,6,15,15,869.0,89.0,4.7,31.9,734.5,423.55,304.22
2018,7,6,15,30,858.0,87.0,4.7,31.9,694.0,373.55,262.53
2018,7,6,15,45,845.0,85.0,4.75,31.25,650.0,323.5,220.84
2018,7,6,16,0,832.0,83.0,4.8,30.6,606.0,274.42,179.47
2018,7,6,16,15,814.5,80.5,4.75,30.15,558.5,225.18,138.48
2018,7,6,16,30,797.0,78.0,4.7,29.7,511.0,170.54,95.31
2018,7,6,16,45,774.5,74.0,4.7,29.25,461.0,123.34,62.31
2018,7,6,17,0,752.0,70.0,4.7,28.8,411.0,78.82,38.99
2018,7,6,17,15,720.5,66.5,4.6,28.25,360.5,45.73,33.06
2018,7,6,17,30,689.0,63.0,4.5,27.7,310.0,44.89,32.55
2018,7,6,17,45,645.0,58.0,4.4,27.1,260.5,42.72,30.86
2018,7,6,18,0,601.0,53.0,4.3,26.5,211.0,36.93,25.98
2018,7,6,18,15,535.0,47.0,4.05,25.8,165.0,33.94,23.38
2018,7,6,18,30,469.0,41.0,3.8,25.1,119.0,30.84,20.51
2018,7,6,18,45,365.5,32.5,3.55,24.4,81.0,25.31,15.31
2018,7,6,19,0,262.0,24.0,3.3,23.7,43.0,19.52,7.07
2018,7,6,19,15,140.0,13.0,3.25,23.25,22.5,12.39,0.0
2018,7,6,19,30,18.0,2.0,3.2,22.8,2.0,0.0,0.0
2018,7,6,19,45,9.0,1.0,3.1,22.35,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.95,21.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.85,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.8,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.75,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.65,20.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.65,19.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,4,45,15.0,3.5,1.75,19.5,3.5,0.0,0.0
2018,7,7,5,0,30.0,7.0,1.8,19.8,7.0,18.08,0.0
2018,7,7,5,15,69.0,20.5,1.95,20.3,26.0,62.76,0.54
2018,7,7,5,30,108.0,34.0,2.1,20.8,45.0,107.97,78.08
2018,7,7,5,45,163.0,49.5,2.2,21.35,76.0,158.61,123.75
2018,7,7,6,0,218.0,65.0,2.3,21.9,107.0,214.12,171.34
2018,7,7,6,15,347.0,70.5,2.4,22.6,160.5,318.4,257.29
2018,7,7,6,30,476.0,76.0,2.5,23.3,214.0,428.04,344.76
2018,7,7,6,45,604.5,68.0,2.55,23.95,278.5,526.29,420.85
2018,7,7,7,0,733.0,60.0,2.6,24.6,343.0,629.86,495.91
2018,7,7,7,15,761.0,63.0,2.7,25.3,394.0,681.13,529.97
2018,7,7,7,30,789.0,66.0,2.8,26.0,445.0,725.77,558.72
2018,7,7,7,45,810.0,68.5,2.9,26.75,494.5,770.26,586.62
2018,7,7,8,0,831.0,71.0,3.0,27.5,544.0,813.85,613.33
2018,7,7,8,15,846.5,73.5,3.05,28.1,591.0,851.32,635.48
2018,7,7,8,30,862.0,76.0,3.1,28.7,638.0,887.04,656.19
2018,7,7,8,45,874.0,77.5,3.15,29.35,681.0,916.3,672.23
2018,7,7,9,0,886.0,79.0,3.2,30.0,724.0,943.25,686.68
2018,7,7,9,15,896.5,80.0,3.3,30.35,763.5,965.67,699.31
2018,7,7,9,30,907.0,81.0,3.4,30.7,803.0,985.4,710.26
2018,7,7,9,45,915.0,82.0,3.5,31.1,837.0,999.82,717.7
2018,7,7,10,0,923.0,83.0,3.6,31.5,871.0,1011.24,723.33
2018,7,7,10,15,928.5,84.0,3.65,31.7,898.5,1017.07,725.76
2018,7,7,10,30,934.0,85.0,3.7,31.9,926.0,1019.72,726.32
2018,7,7,10,45,937.5,85.5,3.8,32.05,946.5,1016.65,723.87
2018,7,7,11,0,941.0,86.0,3.9,32.2,967.0,1010.39,719.51
2018,7,7,11,15,943.0,87.0,3.95,32.3,981.0,1000.0,712.47
2018,7,7,11,30,945.0,88.0,4.0,32.4,995.0,986.49,703.54
2018,7,7,11,45,946.0,88.0,4.05,32.55,1001.0,968.02,691.37
2018,7,7,12,0,947.0,88.0,4.1,32.7,1007.0,946.66,677.41
2018,7,7,12,15,944.5,90.0,4.15,32.7,1005.5,921.33,661.32
2018,7,7,12,30,942.0,92.0,4.2,32.7,1004.0,893.48,643.55
2018,7,7,12,45,937.5,94.0,4.25,32.75,995.0,861.6,622.95
2018,7,7,13,0,933.0,96.0,4.3,32.8,986.0,827.6,600.84
2018,7,7,13,15,930.0,96.0,4.35,32.75,970.5,790.98,577.08
2018,7,7,13,30,927.0,96.0,4.4,32.7,955.0,752.47,551.85
2018,7,7,13,45,923.5,94.5,4.45,32.6,932.5,710.59,523.7
2018,7,7,14,0,920.0,93.0,4.5,32.5,910.0,667.19,492.47
2018,7,7,14,15,914.5,91.5,4.55,32.3,881.0,621.29,458.88
2018,7,7,14,30,909.0,90.0,4.6,32.1,852.0,574.41,423.7
2018,7,7,14,45,893.0,93.0,4.65,31.85,815.0,525.29,386.0
2018,7,7,15,0,877.0,96.0,4.7,31.6,778.0,476.51,347.49
2018,7,7,15,15,875.0,90.0,4.7,31.6,739.5,426.54,306.65
2018,7,7,15,30,873.0,84.0,4.7,31.6,701.0,376.1,264.44
2018,7,7,15,45,860.5,81.5,4.8,30.95,656.5,325.04,221.88
2018,7,7,16,0,848.0,79.0,4.9,30.3,612.0,274.9,179.55
2018,7,7,16,15,832.0,76.0,4.9,29.85,564.5,224.77,137.68
2018,7,7,16,30,816.0,73.0,4.9,29.4,517.0,176.26,99.13
2018,7,7,16,45,794.0,70.0,4.9,28.9,467.0,121.7,60.43
2018,7,7,17,0,772.0,67.0,4.9,28.4,417.0,76.97,37.28
2018,7,7,17,15,742.0,63.5,4.8,27.75,366.0,43.54,31.28
2018,7,7,17,30,712.0,60.0,4.7,27.1,315.0,42.58,30.68
2018,7,7,17,45,669.5,55.5,4.65,26.45,265.0,40.71,29.23
2018,7,7,18,0,627.0,51.0,4.6,25.8,215.0,38.77,27.64
2018,7,7,18,15,562.0,45.5,4.35,25.1,168.5,32.78,22.46
2018,7,7,18,30,497.0,40.0,4.1,24.4,122.0,30.03,19.89
2018,7,7,18,45,393.0,32.0,3.85,23.65,83.0,24.91,15.02
2018,7,7,19,0,289.0,24.0,3.6,22.9,44.0,19.58,6.98
2018,7,7,19,15,155.0,13.5,3.45,22.45,23.0,12.87,0.0
2018,7,7,19,30,21.0,3.0,3.3,22.0,2.0,0.0,0.0
2018,7,7,19,45,10.5,1.5,3.2,21.55,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,21.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.95,20.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.7,20.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.45,19.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,8,4,45,37.5,4.0,2.25,17.05,4.5,0.0,0.0
2018,7,8,5,0,75.0,8.0,2.4,17.2,9.0,36.06,0.0
2018,7,8,5,15,210.5,19.0,2.4,17.65,36.0,127.08,0.0
2018,7,8,5,30,346.0,30.0,2.4,18.1,63.0,226.64,168.96
2018,7,8,5,45,438.0,37.0,2.45,18.55,104.5,298.4,237.14
2018,7,8,6,0,530.0,44.0,2.5,19.0,146.0,378.35,306.12
2018,7,8,6,15,589.0,50.0,2.55,19.75,194.5,444.51,361.33
2018,7,8,6,30,648.0,56.0,2.6,20.5,243.0,511.55,414.84
2018,7,8,6,45,688.0,60.0,2.65,21.2,293.5,570.3,459.13
2018,7,8,7,0,728.0,64.0,2.7,21.9,344.0,630.66,501.86
2018,7,8,7,15,757.0,67.5,2.75,22.75,395.5,683.18,537.03
2018,7,8,7,30,786.0,71.0,2.8,23.6,447.0,735.86,571.26
2018,7,8,7,45,807.5,73.5,2.9,24.4,497.0,773.82,594.55
2018,7,8,8,0,829.0,76.0,3.0,25.2,547.0,817.71,621.62
2018,7,8,8,15,845.0,78.5,3.05,25.9,594.5,855.51,643.93
2018,7,8,8,30,861.0,81.0,3.1,26.6,642.0,891.6,664.78
2018,7,8,8,45,874.0,83.0,3.2,27.3,686.0,922.32,682.12
2018,7,8,9,0,887.0,85.0,3.3,28.0,730.0,950.75,697.84
2018,7,8,9,15,894.5,88.5,3.35,28.65,769.5,973.08,709.28
2018,7,8,9,30,902.0,92.0,3.4,29.3,809.0,992.56,718.89
2018,7,8,9,45,907.0,94.5,3.5,29.9,842.0,1005.49,724.82
2018,7,8,10,0,912.0,97.0,3.6,30.5,875.0,1015.35,728.89
2018,7,8,10,15,918.0,98.0,3.7,30.85,903.0,1021.46,731.41
2018,7,8,10,30,924.0,99.0,3.8,31.2,931.0,1024.41,732.05
2018,7,8,10,45,928.5,99.5,3.9,31.5,952.0,1022.17,729.65
2018,7,8,11,0,933.0,100.0,4.0,31.8,973.0,1016.74,725.35
2018,7,8,11,15,936.0,100.0,4.1,31.95,987.0,1006.18,718.32
2018,7,8,11,30,939.0,100.0,4.2,32.1,1001.0,992.52,709.41
2018,7,8,11,45,940.0,100.5,4.3,32.25,1007.5,974.45,697.72
2018,7,8,12,0,941.0,101.0,4.4,32.4,1014.0,953.51,684.21
2018,7,8,12,15,939.5,102.0,4.5,32.4,1012.5,928.07,668.18
2018,7,8,12,30,938.0,103.0,4.6,32.4,1011.0,900.11,650.46
2018,7,8,12,45,934.5,103.5,4.7,32.4,1001.5,867.66,629.7
2018,7,8,13,0,931.0,104.0,4.8,32.4,992.0,833.07,607.59
2018,7,8,13,15,928.5,103.0,4.85,32.25,976.0,795.93,583.65
2018,7,8,13,30,926.0,102.0,4.9,32.1,960.0,756.88,558.17
2018,7,8,13,45,921.5,101.0,4.95,32.0,937.0,714.73,529.48
2018,7,8,14,0,917.0,100.0,5.0,31.9,914.0,671.14,497.93
2018,7,8,14,15,911.0,99.0,5.0,31.7,885.0,625.42,464.12
2018,7,8,14,30,905.0,98.0,5.0,31.5,856.0,578.77,428.76
2018,7,8,14,45,897.0,96.0,5.0,31.3,820.5,529.55,390.6
2018,7,8,15,0,889.0,94.0,5.0,31.1,785.0,479.98,351.16
2018,7,8,15,15,878.5,91.5,5.0,31.1,744.0,428.87,309.3
2018,7,8,15,30,868.0,89.0,5.0,31.1,703.0,378.08,266.77
2018,7,8,15,45,854.5,87.0,5.0,30.5,658.5,327.3,224.2
2018,7,8,16,0,841.0,85.0,5.0,29.9,614.0,277.52,182.04
2018,7,8,16,15,824.0,82.5,4.95,29.45,566.0,227.84,140.54
2018,7,8,16,30,807.0,80.0,4.9,29.0,518.0,172.71,96.88
2018,7,8,16,45,783.5,76.5,4.85,28.55,467.5,125.22,63.78
2018,7,8,17,0,760.0,73.0,4.8,28.1,417.0,80.54,40.69
2018,7,8,17,15,728.0,69.5,4.7,27.45,366.0,48.13,35.21
2018,7,8,17,30,696.0,66.0,4.6,26.8,315.0,47.41,34.82
2018,7,8,17,45,651.5,60.5,4.5,26.15,264.5,44.91,32.87
2018,7,8,18,0,607.0,55.0,4.4,25.5,214.0,38.58,27.52
2018,7,8,18,15,539.5,48.5,4.2,24.75,167.0,35.25,24.62
2018,7,8,18,30,472.0,42.0,4.0,24.0,120.0,31.78,21.41
2018,7,8,18,45,366.5,33.5,3.75,23.25,81.5,26.31,16.2
2018,7,8,19,0,261.0,25.0,3.5,22.5,43.0,20.59,7.45
2018,7,8,19,15,139.5,13.5,3.45,22.0,22.5,12.87,0.0
2018,7,8,19,30,18.0,2.0,3.4,21.5,2.0,0.0,0.0
2018,7,8,19,45,9.0,1.0,3.35,21.0,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,20.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.5,2.15,17.4,4.5,0.0,0.0
2018,7,9,5,0,74.0,9.0,2.3,17.6,9.0,36.55,0.0
2018,7,9,5,15,211.5,19.0,2.35,18.05,35.5,126.63,0.0
2018,7,9,5,30,349.0,29.0,2.4,18.5,62.0,226.61,167.74
2018,7,9,5,45,442.5,36.5,2.5,19.0,104.0,299.64,237.5
2018,7,9,6,0,536.0,44.0,2.6,19.5,146.0,381.19,307.76
2018,7,9,6,15,595.5,49.5,2.6,20.2,194.5,447.21,362.85
2018,7,9,6,30,655.0,55.0,2.6,20.9,243.0,514.24,416.29
2018,7,9,6,45,695.0,59.5,2.65,21.65,294.5,573.87,461.06
2018,7,9,7,0,735.0,64.0,2.7,22.4,346.0,635.13,504.24
2018,7,9,7,15,763.5,67.5,2.8,23.15,397.5,687.55,539.64
2018,7,9,7,30,792.0,71.0,2.9,23.9,449.0,740.06,574.13
2018,7,9,7,45,813.0,74.0,3.0,24.7,499.0,778.44,597.68
2018,7,9,8,0,834.0,77.0,3.1,25.5,549.0,822.68,624.95
2018,7,9,8,15,850.5,79.0,3.25,26.25,597.0,860.48,647.66
2018,7,9,8,30,867.0,81.0,3.4,27.0,645.0,896.58,668.98
2018,7,9,8,45,879.5,83.0,3.55,27.75,689.0,926.98,686.26
2018,7,9,9,0,892.0,85.0,3.7,28.5,733.0,955.07,701.9
2018,7,9,9,15,903.0,85.5,3.75,29.0,772.5,977.46,713.82
2018,7,9,9,30,914.0,86.0,3.8,29.5,812.0,997.16,724.02
2018,7,9,9,45,923.0,86.5,3.9,30.0,846.5,1012.05,731.46
2018,7,9,10,0,932.0,87.0,4.0,30.5,881.0,1023.92,737.06
2018,7,9,10,15,937.0,88.0,4.05,30.9,908.5,1029.26,738.54
2018,7,9,10,30,942.0,89.0,4.1,31.3,936.0,1031.38,738.12
2018,7,9,10,45,945.5,89.5,4.15,31.65,956.5,1028.24,734.64
2018,7,9,11,0,949.0,90.0,4.2,32.0,977.0,1021.88,729.25
2018,7,9,11,15,950.5,91.0,4.3,32.2,990.5,1010.88,721.76
2018,7,9,11,30,952.0,92.0,4.4,32.4,1004.0,996.74,712.35
2018,7,9,11,45,953.0,92.0,4.5,32.6,1010.5,978.1,700.11
2018,7,9,12,0,954.0,92.0,4.6,32.8,1017.0,956.54,686.03
2018,7,9,12,15,952.0,93.0,4.7,32.8,1015.0,930.48,669.53
2018,7,9,12,30,950.0,94.0,4.8,32.8,1013.0,901.88,651.64
2018,7,9,12,45,946.0,95.0,4.9,32.8,1003.5,869.23,630.92
2018,7,9,13,0,942.0,96.0,5.0,32.8,994.0,834.41,608.59
2018,7,9,13,15,939.5,95.0,5.05,32.65,978.0,796.94,584.37
2018,7,9,13,30,937.0,94.0,5.1,32.5,962.0,757.53,558.6
2018,7,9,13,45,919.0,101.0,5.15,32.3,935.0,712.83,528.29
2018,7,9,14,0,901.0,108.0,5.2,32.1,908.0,667.62,495.5
2018,7,9,14,15,800.5,162.0,5.2,31.85,855.0,610.5,452.41
2018,7,9,14,30,700.0,216.0,5.2,31.6,802.0,558.85,412.95
2018,7,9,14,45,696.5,205.5,5.25,31.35,767.5,512.37,377.82
2018,7,9,15,0,693.0,195.0,5.3,31.1,733.0,465.65,341.55
2018,7,9,15,15,648.5,198.5,5.3,31.1,681.0,413.9,300.62
2018,7,9,15,30,604.0,202.0,5.3,31.1,629.0,366.27,262.45
2018,7,9,15,45,562.5,197.5,5.3,30.45,574.5,318.42,224.7
2018,7,9,16,0,521.0,193.0,5.3,29.8,520.0,273.08,188.95
2018,7,9,16,15,518.5,176.5,5.25,29.35,480.0,230.59,154.41
2018,7,9,16,30,516.0,160.0,5.2,28.9,440.0,188.67,121.45
2018,7,9,16,45,424.0,162.0,5.15,28.45,377.0,152.55,99.23
2018,7,9,17,0,332.0,164.0,5.1,28.0,314.0,133.52,93.3
2018,7,9,17,15,316.5,143.5,4.95,27.4,272.5,104.82,82.83
2018,7,9,17,30,301.0,123.0,4.8,26.8,231.0,91.81,72.36
2018,7,9,17,45,295.0,105.0,4.65,26.2,196.5,79.94,62.63
2018,7,9,18,0,289.0,87.0,4.5,25.6,162.0,63.33,48.63
2018,7,9,18,15,241.0,71.0,4.25,24.95,124.5,56.03,42.31
2018,7,9,18,30,193.0,55.0,4.0,24.3,87.0,44.11,31.8
2018,7,9,18,45,149.5,40.0,3.7,23.65,59.5,32.57,21.32
2018,7,9,19,0,106.0,25.0,3.4,23.0,32.0,20.7,7.25
2018,7,9,19,15,64.0,14.0,3.25,22.6,17.0,13.34,0.0
2018,7,9,19,30,22.0,3.0,3.1,22.2,2.0,0.0,0.0
2018,7,9,19,45,11.0,1.5,3.0,21.8,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.75,21.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.25,19.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.0,1.65,17.65,4.0,0.0,0.0
2018,7,10,5,0,87.0,8.0,1.7,17.9,8.0,40.41,0.0
2018,7,10,5,15,233.5,17.5,1.8,18.35,35.0,133.77,0.0
2018,7,10,5,30,380.0,27.0,1.9,18.8,62.0,238.58,175.06
2018,7,10,5,45,471.5,33.5,2.0,19.3,104.0,310.25,244.77
2018,7,10,6,0,563.0,40.0,2.1,19.8,146.0,386.63,310.89
2018,7,10,6,15,621.5,45.0,2.2,20.45,195.0,453.15,366.42
2018,7,10,6,30,680.0,50.0,2.3,21.1,244.0,523.6,422.46
2018,7,10,6,45,719.0,53.0,2.45,21.75,295.0,581.51,465.9
2018,7,10,7,0,758.0,56.0,2.6,22.4,346.0,640.98,508.15
2018,7,10,7,15,786.5,59.0,2.65,22.95,398.0,687.13,539.06
2018,7,10,7,30,815.0,62.0,2.7,23.5,450.0,739.67,573.78
2018,7,10,7,45,778.5,81.5,2.75,24.1,485.0,765.34,588.51
2018,7,10,8,0,742.0,101.0,2.8,24.7,520.0,778.75,594.66
2018,7,10,8,15,796.0,93.0,2.85,25.2,578.0,835.7,631.26
2018,7,10,8,30,850.0,85.0,2.9,25.7,636.0,885.23,661.76
2018,7,10,8,45,882.0,79.0,2.95,26.15,686.0,924.09,684.81
2018,7,10,9,0,914.0,73.0,3.0,26.6,736.0,961.53,706.76
2018,7,10,9,15,919.5,77.0,3.1,27.05,775.0,983.19,718.59
2018,7,10,9,30,925.0,81.0,3.2,27.5,814.0,1001.84,728.63
2018,7,10,9,45,928.0,85.0,3.25,27.9,847.5,1014.92,734.89
2018,7,10,10,0,931.0,89.0,3.3,28.3,881.0,1024.77,739.21
2018,7,10,10,15,937.0,89.5,3.35,28.7,909.0,1030.55,741.04
2018,7,10,10,30,943.0,90.0,3.4,29.1,937.0,1033.13,740.99
2018,7,10,10,45,947.5,90.5,3.45,29.45,958.5,1030.98,738.21
2018,7,10,11,0,952.0,91.0,3.5,29.8,980.0,1025.58,733.51
2018,7,10,11,15,955.0,91.0,3.55,30.0,994.5,1014.97,726.07
2018,7,10,11,30,958.0,91.0,3.6,30.2,1009.0,1001.21,716.74
2018,7,10,11,45,942.0,103.0,3.65,30.45,1010.5,978.35,701.52
2018,7,10,12,0,926.0,115.0,3.7,30.7,1012.0,952.78,684.63
2018,7,10,12,15,859.5,156.0,3.75,30.75,988.0,906.45,654.71
2018,7,10,12,30,793.0,197.0,3.8,30.8,964.0,865.7,628.34
2018,7,10,12,45,872.0,146.5,3.9,30.85,983.0,854.09,621.41
2018,7,10,13,0,951.0,96.0,4.0,30.9,1002.0,841.3,613.53
2018,7,10,13,15,948.0,95.5,4.1,30.8,986.0,803.57,589.21
2018,7,10,13,30,945.0,95.0,4.2,30.7,970.0,763.9,563.46
2018,7,10,13,45,940.5,94.5,4.3,30.6,947.0,721.44,535.01
2018,7,10,14,0,936.0,94.0,4.4,30.5,924.0,677.51,503.36
2018,7,10,14,15,930.0,92.5,4.45,30.3,894.0,630.53,468.81
2018,7,10,14,30,924.0,91.0,4.5,30.1,864.0,582.59,432.63
2018,7,10,14,45,915.5,89.5,4.6,29.85,828.0,532.64,394.19
2018,7,10,15,0,907.0,88.0,4.7,29.6,792.0,482.37,354.34
2018,7,10,15,15,896.5,86.0,4.7,29.6,751.0,430.77,311.88
2018,7,10,15,30,886.0,84.0,4.7,29.6,710.0,379.46,268.68
2018,7,10,15,45,864.0,85.0,4.8,28.9,662.0,327.63,225.39
2018,7,10,16,0,842.0,86.0,4.9,28.2,614.0,277.58,183.14
2018,7,10,16,15,831.5,81.0,4.95,27.65,567.5,227.1,140.63
2018,7,10,16,30,821.0,76.0,5.0,27.1,521.0,177.72,101.01
2018,7,10,16,45,799.5,72.5,5.05,26.55,470.5,122.46,61.7
2018,7,10,17,0,778.0,69.0,5.1,26.0,420.0,77.0,38.32
2018,7,10,17,15,746.0,65.5,5.05,25.25,368.5,45.15,33.01
2018,7,10,17,30,714.0,62.0,5.0,24.5,317.0,44.26,32.48
2018,7,10,17,45,669.0,57.5,5.0,23.75,266.0,42.47,31.11
2018,7,10,18,0,624.0,53.0,5.0,23.0,215.0,40.62,29.59
2018,7,10,18,15,555.5,47.0,4.8,22.25,167.5,34.09,23.89
2018,7,10,18,30,487.0,41.0,4.6,21.5,120.0,31.0,20.97
2018,7,10,18,45,378.0,33.0,4.45,20.75,81.5,25.94,16.05
2018,7,10,19,0,269.0,25.0,4.3,20.0,43.0,20.7,7.12
2018,7,10,19,15,143.5,14.0,4.2,19.55,22.5,13.34,0.0
2018,7,10,19,30,18.0,3.0,4.1,19.1,2.0,0.0,0.0
2018,7,10,19,45,9.0,1.5,3.95,18.6,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,17.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,11,4,45,28.5,3.0,1.45,14.75,3.0,0.0,0.0
2018,7,11,5,0,57.0,6.0,1.5,14.9,6.0,27.14,0.0
2018,7,11,5,15,207.5,17.0,1.5,15.4,33.5,121.51,0.0
2018,7,11,5,30,358.0,28.0,1.5,15.9,61.0,228.97,168.41
2018,7,11,5,45,454.5,35.0,1.5,16.35,103.0,302.97,240.83
2018,7,11,6,0,551.0,42.0,1.5,16.8,145.0,385.84,312.15
2018,7,11,6,15,611.0,46.5,1.45,17.5,193.5,447.95,363.96
