Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,6,30,671.0,51.0,1.4,18.2,242.0,518.32,419.29
2018,7,11,6,45,711.5,55.0,1.4,18.95,293.5,578.22,463.33
2018,7,11,7,0,752.0,59.0,1.4,19.7,345.0,639.81,505.78
2018,7,11,7,15,781.0,62.0,1.45,20.45,397.0,692.6,540.61
2018,7,11,7,30,810.0,65.0,1.5,21.2,449.0,738.82,569.8
2018,7,11,7,45,831.5,67.0,1.55,22.0,499.5,783.88,597.36
2018,7,11,8,0,853.0,69.0,1.6,22.8,550.0,828.03,623.68
2018,7,11,8,15,869.5,71.0,1.65,23.5,598.5,866.52,645.91
2018,7,11,8,30,886.0,73.0,1.7,24.2,647.0,903.26,666.71
2018,7,11,8,45,898.5,74.5,1.8,24.95,691.5,933.66,683.58
2018,7,11,9,0,911.0,76.0,1.9,25.7,736.0,961.69,698.85
2018,7,11,9,15,917.0,79.5,2.0,26.35,775.0,983.19,710.16
2018,7,11,9,30,923.0,83.0,2.1,27.0,814.0,1001.72,719.64
2018,7,11,9,45,925.5,87.5,2.2,27.7,847.5,1014.84,725.62
2018,7,11,10,0,928.0,92.0,2.3,28.4,881.0,1024.71,729.66
2018,7,11,10,15,933.5,93.0,2.4,28.8,909.0,1030.5,732.13
2018,7,11,10,30,939.0,94.0,2.5,29.2,937.0,1033.09,732.72
2018,7,11,10,45,943.0,95.0,2.6,29.65,958.5,1030.94,730.31
2018,7,11,11,0,947.0,96.0,2.7,30.1,980.0,1025.55,726.0
2018,7,11,11,15,949.5,96.5,2.75,30.25,994.0,1014.96,718.96
2018,7,11,11,30,952.0,97.0,2.8,30.4,1008.0,1001.21,710.05
2018,7,11,11,45,953.0,97.0,2.85,30.55,1014.5,982.5,698.09
2018,7,11,12,0,954.0,97.0,2.9,30.7,1021.0,960.88,684.34
2018,7,11,12,15,953.5,97.5,2.95,30.7,1020.0,935.6,668.69
2018,7,11,12,30,953.0,98.0,3.0,30.7,1019.0,907.7,651.31
2018,7,11,12,45,951.5,97.5,3.0,30.7,1010.5,875.57,630.79
2018,7,11,13,0,950.0,97.0,3.0,30.7,1002.0,841.15,608.69
2018,7,11,13,15,947.0,96.5,3.0,30.6,986.0,803.42,584.51
2018,7,11,13,30,944.0,96.0,3.0,30.5,970.0,763.77,558.85
2018,7,11,13,45,939.0,96.0,3.05,30.4,947.0,721.42,530.81
2018,7,11,14,0,934.0,96.0,3.1,30.3,924.0,677.62,499.67
2018,7,11,14,15,928.0,94.5,3.1,30.1,894.0,630.69,465.56
2018,7,11,14,30,922.0,93.0,3.1,29.9,864.0,582.8,429.83
2018,7,11,14,45,913.5,91.5,3.1,29.7,828.0,532.9,391.62
2018,7,11,15,0,905.0,90.0,3.1,29.5,792.0,482.67,352.06
2018,7,11,15,15,894.5,88.0,3.1,29.5,751.0,431.12,310.17
2018,7,11,15,30,884.0,86.0,3.1,29.5,710.0,379.86,267.49
2018,7,11,15,45,869.0,84.5,3.1,28.85,664.0,328.15,224.43
2018,7,11,16,0,854.0,83.0,3.1,28.2,618.0,277.58,181.82
2018,7,11,16,15,834.0,81.0,3.1,27.75,569.0,226.96,139.77
2018,7,11,16,30,814.0,79.0,3.1,27.3,520.0,171.18,95.81
2018,7,11,16,45,789.0,76.0,3.05,26.85,468.5,123.51,62.85
2018,7,11,17,0,764.0,73.0,3.0,26.4,417.0,78.79,40.31
2018,7,11,17,15,729.0,69.5,2.95,25.75,365.0,48.22,35.56
2018,7,11,17,30,694.0,66.0,2.9,25.1,313.0,47.49,35.17
2018,7,11,17,45,645.5,61.0,2.85,24.45,262.0,41.35,30.06
2018,7,11,18,0,597.0,56.0,2.8,23.8,211.0,39.45,28.5
2018,7,11,18,15,524.5,49.5,2.65,23.05,163.5,36.17,25.61
2018,7,11,18,30,452.0,43.0,2.5,22.3,116.0,32.77,22.42
2018,7,11,18,45,341.5,33.5,2.35,21.55,78.0,26.42,16.38
2018,7,11,19,0,231.0,24.0,2.2,20.8,40.0,19.73,6.17
2018,7,11,19,15,122.5,13.0,2.1,20.4,21.0,12.39,0.0
2018,7,11,19,30,14.0,2.0,2.0,20.0,2.0,0.0,0.0
2018,7,11,19,45,7.0,1.0,1.9,19.6,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.55,18.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,12,4,45,10.5,2.5,1.1,17.25,2.5,0.0,0.0
2018,7,12,5,0,21.0,5.0,1.2,17.4,5.0,12.63,0.0
2018,7,12,5,15,74.5,18.0,1.3,17.7,23.5,48.42,0.0
2018,7,12,5,30,128.0,31.0,1.4,18.0,42.0,113.38,80.43
2018,7,12,5,45,150.0,46.5,1.45,18.3,68.0,147.65,115.49
2018,7,12,6,0,172.0,62.0,1.5,18.6,94.0,183.75,147.73
2018,7,12,6,15,214.0,79.0,1.5,18.95,131.0,235.81,191.97
2018,7,12,6,30,256.0,96.0,1.5,19.3,168.0,290.99,237.41
2018,7,12,6,45,194.0,113.0,1.5,19.65,174.0,277.22,225.09
2018,7,12,7,0,132.0,130.0,1.5,20.0,180.0,245.77,198.33
2018,7,12,7,15,101.5,158.0,1.55,20.45,200.0,258.47,206.72
2018,7,12,7,30,71.0,186.0,1.6,20.9,220.0,255.68,202.52
2018,7,12,7,45,183.0,200.0,1.7,21.35,300.0,377.14,298.58
2018,7,12,8,0,295.0,214.0,1.8,21.8,380.0,506.47,396.03
2018,7,12,8,15,491.5,176.0,1.9,22.2,481.5,657.6,508.09
2018,7,12,8,30,688.0,138.0,2.0,22.6,583.0,810.33,613.37
2018,7,12,8,45,700.0,144.0,2.1,23.0,624.0,840.79,630.88
2018,7,12,9,0,712.0,150.0,2.2,23.4,665.0,869.26,648.12
2018,7,12,9,15,722.5,155.0,2.3,23.8,702.5,892.99,662.14
2018,7,12,9,30,733.0,160.0,2.4,24.2,740.0,909.08,671.14
2018,7,12,9,45,777.0,145.0,2.5,24.6,783.5,939.59,689.75
2018,7,12,10,0,821.0,130.0,2.6,25.0,827.0,959.14,700.99
2018,7,12,10,15,827.5,131.5,2.65,25.35,854.0,965.74,703.64
2018,7,12,10,30,834.0,133.0,2.7,25.7,881.0,969.45,704.64
2018,7,12,10,45,803.0,157.0,2.8,26.0,891.0,964.74,700.86
2018,7,12,11,0,772.0,181.0,2.9,26.3,901.0,948.34,689.63
2018,7,12,11,15,803.5,163.0,2.85,26.55,922.5,947.63,687.79
2018,7,12,11,30,835.0,145.0,2.8,26.8,944.0,936.62,679.22
2018,7,12,11,45,823.5,155.0,2.75,27.0,947.5,916.98,665.35
2018,7,12,12,0,812.0,165.0,2.7,27.2,951.0,901.67,654.48
2018,7,12,12,15,804.0,170.5,2.6,27.3,948.0,876.16,636.84
2018,7,12,12,30,796.0,176.0,2.5,27.4,945.0,848.7,618.05
2018,7,12,12,45,825.0,154.5,2.45,27.5,945.5,821.93,600.11
2018,7,12,13,0,854.0,133.0,2.4,27.6,946.0,797.01,583.4
2018,7,12,13,15,852.0,131.5,2.35,27.7,931.0,762.21,560.04
2018,7,12,13,30,850.0,130.0,2.3,27.8,916.0,725.68,535.48
2018,7,12,13,45,835.0,135.0,2.25,27.9,891.5,684.22,505.52
2018,7,12,14,0,820.0,140.0,2.2,28.0,867.0,642.24,474.73
2018,7,12,14,15,804.0,140.0,2.15,28.0,833.0,592.86,438.54
2018,7,12,14,30,788.0,140.0,2.1,28.0,799.0,545.36,402.89
2018,7,12,14,45,649.0,195.5,2.1,28.05,722.5,479.62,353.13
2018,7,12,15,0,510.0,251.0,2.1,28.1,646.0,430.08,315.21
2018,7,12,15,15,558.0,220.5,2.1,28.1,631.5,396.4,288.11
2018,7,12,15,30,606.0,190.0,2.1,28.1,617.0,356.04,254.74
2018,7,12,15,45,685.5,146.0,2.05,27.85,599.0,311.04,216.01
2018,7,12,16,0,765.0,102.0,2.0,27.6,581.0,263.47,173.69
2018,7,12,16,15,746.5,98.0,2.0,27.4,534.5,215.81,134.3
2018,7,12,16,30,728.0,94.0,2.0,27.2,488.0,170.15,98.42
2018,7,12,16,45,677.5,96.0,2.0,26.95,434.0,123.04,66.73
2018,7,12,17,0,627.0,98.0,2.0,26.7,380.0,86.33,49.72
2018,7,12,17,15,615.5,87.0,2.0,26.25,335.5,55.93,42.0
2018,7,12,17,30,604.0,76.0,2.0,25.8,291.0,50.36,37.51
2018,7,12,17,45,459.0,80.0,1.95,25.35,228.0,56.14,42.59
2018,7,12,18,0,314.0,84.0,1.9,24.9,165.0,61.21,46.96
2018,7,12,18,15,237.0,69.5,1.8,24.25,123.0,54.94,41.48
2018,7,12,18,30,160.0,55.0,1.7,23.6,81.0,44.05,31.83
2018,7,12,18,45,109.0,39.0,1.6,23.0,54.0,31.75,20.64
2018,7,12,19,0,58.0,23.0,1.5,22.4,27.0,19.1,5.36
2018,7,12,19,15,33.0,12.5,1.5,22.0,14.5,11.91,0.0
2018,7,12,19,30,8.0,2.0,1.5,21.6,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.5,21.25,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,13,4,45,14.0,2.5,1.15,16.85,2.5,0.0,0.0
2018,7,13,5,0,28.0,5.0,1.1,16.9,5.0,4.77,0.0
2018,7,13,5,15,128.5,18.0,1.05,17.3,28.0,70.91,0.0
2018,7,13,5,30,229.0,31.0,1.0,17.7,51.0,171.31,122.27
2018,7,13,5,45,322.5,41.0,0.95,18.15,89.0,241.06,189.47
2018,7,13,6,0,416.0,51.0,0.9,18.6,127.0,320.17,256.62
2018,7,13,6,15,481.0,58.5,0.85,19.15,173.0,386.98,311.46
2018,7,13,6,30,546.0,66.0,0.8,19.7,219.0,458.51,367.35
2018,7,13,6,45,592.0,71.0,0.8,20.25,268.0,518.13,411.97
2018,7,13,7,0,638.0,76.0,0.8,20.8,317.0,580.09,455.9
2018,7,13,7,15,671.5,80.5,0.75,21.45,367.0,633.82,490.71
2018,7,13,7,30,705.0,85.0,0.7,22.1,417.0,684.92,522.37
2018,7,13,7,45,730.5,88.0,0.65,22.75,466.0,731.39,549.73
2018,7,13,8,0,756.0,91.0,0.6,23.4,515.0,777.29,575.86
2018,7,13,8,15,775.0,93.5,0.6,24.1,561.5,815.96,597.2
2018,7,13,8,30,794.0,96.0,0.6,24.8,608.0,853.17,617.26
2018,7,13,8,45,809.5,98.0,0.65,25.45,651.5,876.97,629.54
2018,7,13,9,0,825.0,100.0,0.7,26.1,695.0,906.56,645.58
2018,7,13,9,15,831.5,104.5,0.75,26.6,733.0,928.04,656.78
2018,7,13,9,30,838.0,109.0,0.8,27.1,771.0,946.81,666.41
2018,7,13,9,45,841.0,114.0,0.9,27.6,803.0,959.85,673.55
2018,7,13,10,0,844.0,119.0,1.0,28.1,835.0,969.9,678.97
2018,7,13,10,15,852.0,120.0,1.15,28.35,863.0,977.69,684.61
2018,7,13,10,30,860.0,121.0,1.3,28.6,891.0,982.52,688.44
2018,7,13,10,45,865.5,121.0,1.4,28.9,912.0,980.85,687.39
2018,7,13,11,0,871.0,121.0,1.5,29.2,933.0,976.19,684.6
2018,7,13,11,15,874.5,121.5,1.65,29.35,947.0,967.09,680.2
2018,7,13,11,30,878.0,122.0,1.8,29.5,961.0,955.04,673.91
2018,7,13,11,45,880.0,122.0,1.9,29.65,968.0,938.24,664.01
2018,7,13,12,0,882.0,122.0,2.0,29.8,975.0,918.72,652.39
2018,7,13,12,15,883.5,121.0,2.1,29.85,974.5,895.23,638.43
2018,7,13,12,30,885.0,120.0,2.2,29.9,974.0,869.27,622.8
2018,7,13,12,45,885.5,117.5,2.3,29.9,966.0,838.78,604.2
2018,7,13,13,0,886.0,115.0,2.4,29.9,958.0,806.1,583.98
2018,7,13,13,15,883.5,114.5,2.45,29.85,943.0,770.82,561.58
2018,7,13,13,30,881.0,114.0,2.5,29.8,928.0,733.72,537.75
2018,7,13,13,45,877.0,112.0,2.6,29.75,905.5,692.65,510.02
2018,7,13,14,0,873.0,110.0,2.7,29.7,883.0,650.2,480.02
2018,7,13,14,15,866.5,109.0,2.75,29.6,854.5,605.92,447.76
2018,7,13,14,30,860.0,108.0,2.8,29.5,826.0,560.81,414.02
2018,7,13,14,45,852.0,105.5,2.8,29.4,791.5,513.07,377.31
2018,7,13,15,0,844.0,103.0,2.8,29.3,757.0,465.05,339.38
2018,7,13,15,15,832.0,101.0,2.8,29.3,717.0,415.74,299.4
2018,7,13,15,30,820.0,99.0,2.8,29.3,677.0,366.92,258.87
2018,7,13,15,45,806.0,96.0,2.9,28.9,633.0,310.91,212.84
2018,7,13,16,0,792.0,93.0,3.0,28.5,589.0,262.17,171.79
2018,7,13,16,15,774.0,90.0,3.05,28.15,542.0,214.02,131.82
2018,7,13,16,30,756.0,87.0,3.1,27.8,495.0,167.79,95.42
2018,7,13,16,45,731.5,82.5,3.1,27.45,445.5,121.9,63.88
2018,7,13,17,0,707.0,78.0,3.1,27.1,396.0,78.91,42.3
2018,7,13,17,15,673.5,74.0,3.1,26.55,346.5,46.74,34.18
2018,7,13,17,30,640.0,70.0,3.1,26.0,297.0,46.0,33.76
2018,7,13,17,45,593.0,64.0,3.15,25.4,248.0,43.6,31.86
2018,7,13,18,0,546.0,58.0,3.2,24.8,199.0,41.05,29.73
2018,7,13,18,15,475.5,51.0,3.1,24.1,154.0,37.46,26.57
2018,7,13,18,30,405.0,44.0,3.0,23.4,109.0,33.72,23.08
2018,7,13,18,45,300.5,34.0,2.9,22.7,73.0,26.97,16.68
2018,7,13,19,0,196.0,24.0,2.8,22.0,37.0,18.99,4.88
2018,7,13,19,15,103.0,13.0,2.8,21.55,19.5,12.39,0.0
2018,7,13,19,30,10.0,2.0,2.8,21.1,2.0,0.0,0.0
2018,7,13,19,45,5.0,1.0,2.75,20.6,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.7,19.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,19.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.25,17.9,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,1.9,16.35,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,1.9,16.4,5.0,4.77,0.0
2018,7,14,5,15,153.0,17.0,1.9,16.8,28.5,80.0,0.0
2018,7,14,5,30,271.0,29.0,1.9,17.2,52.0,187.42,133.15
2018,7,14,5,45,368.5,37.0,1.9,17.6,91.0,259.83,205.44
2018,7,14,6,0,466.0,45.0,1.9,18.0,130.0,340.45,275.26
2018,7,14,6,15,530.0,51.5,1.9,18.65,177.0,407.22,331.36
2018,7,14,6,30,594.0,58.0,1.9,19.3,224.0,478.74,388.68
2018,7,14,6,45,638.0,63.0,1.9,19.9,274.0,538.8,434.73
2018,7,14,7,0,682.0,68.0,1.9,20.5,324.0,597.99,477.03
2018,7,14,7,15,713.5,71.5,1.9,21.2,374.5,650.86,512.69
2018,7,14,7,30,745.0,75.0,1.9,21.9,425.0,704.12,547.49
2018,7,14,7,45,768.5,78.0,1.85,22.55,474.5,750.18,575.88
2018,7,14,8,0,792.0,81.0,1.8,23.2,524.0,795.5,603.01
2018,7,14,8,15,810.0,83.5,1.85,23.9,571.5,826.93,620.85
2018,7,14,8,30,828.0,86.0,1.9,24.6,619.0,864.09,642.44
2018,7,14,8,45,842.0,87.5,1.9,25.35,662.5,894.57,658.62
2018,7,14,9,0,856.0,89.0,1.9,26.1,706.0,922.91,673.25
2018,7,14,9,15,867.0,91.0,1.95,26.6,745.5,946.58,685.97
2018,7,14,9,30,878.0,93.0,2.0,27.1,785.0,967.62,697.03
2018,7,14,9,45,886.0,94.5,2.05,27.65,819.0,982.37,704.0
2018,7,14,10,0,894.0,96.0,2.1,28.2,853.0,994.18,709.24
2018,7,14,10,15,900.0,97.0,2.2,28.6,881.0,1000.43,712.06
2018,7,14,10,30,906.0,98.0,2.3,29.0,909.0,1003.58,713.08
2018,7,14,10,45,910.5,98.5,2.35,29.4,930.0,1001.58,710.46
2018,7,14,11,0,915.0,99.0,2.4,29.8,951.0,996.43,706.03
2018,7,14,11,15,918.0,99.5,2.5,30.0,965.5,986.7,699.9
2018,7,14,11,30,921.0,100.0,2.6,30.2,980.0,973.89,691.9
2018,7,14,11,45,922.5,100.5,2.7,30.35,987.0,956.68,681.29
2018,7,14,12,0,924.0,101.0,2.8,30.5,994.0,936.59,668.86
2018,7,14,12,15,923.5,101.0,2.9,30.55,993.0,911.52,653.46
2018,7,14,12,30,923.0,101.0,3.0,30.6,992.0,883.92,636.36
2018,7,14,12,45,921.0,101.0,3.1,30.6,983.5,852.68,616.87
2018,7,14,13,0,919.0,101.0,3.2,30.6,975.0,819.24,595.75
2018,7,14,13,15,916.5,100.5,3.25,30.55,959.5,782.89,572.36
2018,7,14,13,30,914.0,100.0,3.3,30.5,944.0,744.65,547.48
2018,7,14,13,45,910.0,98.5,3.4,30.45,921.5,702.77,519.29
2018,7,14,14,0,906.0,97.0,3.5,30.4,899.0,659.44,488.27
2018,7,14,14,15,900.0,96.0,3.55,30.2,870.0,614.07,455.09
2018,7,14,14,30,894.0,95.0,3.6,30.0,841.0,567.77,420.31
2018,7,14,14,45,885.5,93.5,3.65,29.8,806.0,519.08,382.8
2018,7,14,15,0,877.0,92.0,3.7,29.6,771.0,470.09,343.96
2018,7,14,15,15,866.0,90.0,3.7,29.6,730.5,419.61,302.65
2018,7,14,15,30,855.0,88.0,3.7,29.6,690.0,369.48,260.68
2018,7,14,15,45,841.5,85.5,3.8,28.95,645.5,318.78,218.31
2018,7,14,16,0,828.0,83.0,3.9,28.3,601.0,269.08,176.3
2018,7,14,16,15,810.0,81.0,3.9,27.85,553.5,220.09,135.43
2018,7,14,16,30,792.0,79.0,3.9,27.4,506.0,165.72,92.57
2018,7,14,16,45,768.5,75.5,3.9,26.95,456.0,118.86,60.39
2018,7,14,17,0,745.0,72.0,3.9,26.5,406.0,74.78,38.68
2018,7,14,17,15,713.0,67.5,3.85,25.9,355.0,46.71,34.26
2018,7,14,17,30,681.0,63.0,3.8,25.3,304.0,45.11,33.1
2018,7,14,17,45,635.5,58.5,3.75,24.7,254.5,43.38,31.77
2018,7,14,18,0,590.0,54.0,3.7,24.1,205.0,37.96,27.16
2018,7,14,18,15,521.5,47.5,3.6,23.45,159.0,34.62,24.2
2018,7,14,18,30,453.0,41.0,3.5,22.8,113.0,31.15,20.94
2018,7,14,18,45,346.5,32.0,3.4,22.15,75.5,25.19,15.21
2018,7,14,19,0,240.0,23.0,3.3,21.5,38.0,18.93,4.36
2018,7,14,19,15,127.5,13.0,3.25,21.05,20.0,12.39,0.0
2018,7,14,19,30,15.0,3.0,3.2,20.6,2.0,0.0,0.0
2018,7,14,19,45,7.5,1.5,3.15,20.2,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.05,19.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,19.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,17.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,15,4,45,22.5,2.5,1.7,15.5,2.5,0.0,0.0
2018,7,15,5,0,45.0,5.0,1.7,15.6,5.0,4.77,0.0
2018,7,15,5,15,180.0,16.0,1.6,16.05,29.0,90.06,0.0
2018,7,15,5,30,315.0,27.0,1.5,16.5,53.0,204.77,144.03
2018,7,15,5,45,413.5,34.5,1.45,16.95,93.5,279.37,220.54
2018,7,15,6,0,512.0,42.0,1.4,17.4,134.0,361.7,291.54
2018,7,15,6,15,575.0,47.0,1.4,18.15,181.5,427.73,346.65
2018,7,15,6,30,638.0,52.0,1.4,18.9,229.0,495.35,400.41
2018,7,15,6,45,680.5,56.5,1.4,19.65,280.0,555.9,445.71
2018,7,15,7,0,723.0,61.0,1.4,20.4,331.0,618.38,489.16
2018,7,15,7,15,753.5,64.0,1.4,21.05,382.5,671.29,524.14
2018,7,15,7,30,784.0,67.0,1.4,21.7,434.0,724.5,558.21
2018,7,15,7,45,807.0,69.5,1.4,22.4,484.5,763.92,581.58
2018,7,15,8,0,830.0,72.0,1.4,23.1,535.0,809.3,608.56
2018,7,15,8,15,847.0,74.0,1.45,23.8,583.0,847.66,630.75
2018,7,15,8,30,864.0,76.0,1.5,24.5,631.0,884.38,651.57
2018,7,15,8,45,878.0,77.5,1.55,25.2,676.0,915.78,668.69
2018,7,15,9,0,892.0,79.0,1.6,25.9,721.0,944.95,684.24
2018,7,15,9,15,898.5,82.5,1.7,26.45,760.0,966.72,696.08
2018,7,15,9,30,905.0,86.0,1.8,27.0,799.0,985.59,706.16
2018,7,15,9,45,909.0,90.0,1.9,27.55,833.0,999.54,713.2
2018,7,15,10,0,913.0,94.0,2.0,28.1,867.0,1010.33,718.36
2018,7,15,10,15,919.5,95.0,2.1,28.5,895.5,1017.15,721.58
2018,7,15,10,30,926.0,96.0,2.2,28.9,924.0,1020.8,722.93
2018,7,15,10,45,931.5,96.0,2.3,29.3,946.0,1019.19,721.12
2018,7,15,11,0,937.0,96.0,2.4,29.7,968.0,1014.37,717.43
2018,7,15,11,15,940.5,96.5,2.55,29.85,983.0,1004.91,712.13
2018,7,15,11,30,944.0,97.0,2.7,30.0,998.0,992.28,704.85
2018,7,15,11,45,946.5,97.0,2.8,30.15,1005.5,975.13,694.28
2018,7,15,12,0,949.0,97.0,2.9,30.3,1013.0,955.0,681.84
2018,7,15,12,15,947.5,98.0,3.0,30.3,1012.0,929.42,666.27
2018,7,15,12,30,946.0,99.0,3.1,30.3,1011.0,901.26,648.96
2018,7,15,12,45,942.5,100.0,3.2,30.25,1002.0,869.0,628.97
2018,7,15,13,0,939.0,101.0,3.3,30.2,993.0,834.55,607.34
2018,7,15,13,15,936.5,100.5,3.35,30.15,977.5,797.46,583.49
2018,7,15,13,30,934.0,100.0,3.4,30.1,962.0,758.43,558.09
2018,7,15,13,45,930.0,98.5,3.45,30.0,939.0,715.71,529.29
2018,7,15,14,0,926.0,97.0,3.5,29.9,916.0,671.49,497.58
2018,7,15,14,15,920.0,96.0,3.6,29.65,886.5,625.21,463.98
2018,7,15,14,30,914.0,95.0,3.7,29.4,857.0,577.96,428.66
2018,7,15,14,45,906.5,93.5,3.75,29.2,822.0,528.77,390.67
2018,7,15,15,0,899.0,92.0,3.8,29.0,787.0,479.17,351.23
2018,7,15,15,15,888.5,89.5,3.8,29.0,745.5,427.34,308.75
2018,7,15,15,30,878.0,87.0,3.8,29.0,704.0,375.82,265.52
2018,7,15,15,45,865.0,84.5,3.85,28.35,659.0,324.05,222.09
2018,7,15,16,0,852.0,82.0,3.9,27.7,614.0,273.24,178.98
2018,7,15,16,15,834.5,79.5,3.9,27.25,565.5,222.69,136.73
2018,7,15,16,30,817.0,77.0,3.9,26.8,517.0,166.71,92.52
2018,7,15,16,45,794.0,73.5,3.9,26.35,466.0,118.58,59.53
2018,7,15,17,0,771.0,70.0,3.9,25.9,415.0,73.21,37.43
2018,7,15,17,15,738.5,66.0,3.85,25.3,363.0,45.68,33.47
2018,7,15,17,30,706.0,62.0,3.8,24.7,311.0,44.42,32.61
2018,7,15,17,45,659.5,58.0,3.75,24.1,260.5,43.07,31.59
2018,7,15,18,0,613.0,54.0,3.7,23.5,210.0,38.06,27.32
2018,7,15,18,15,542.5,47.5,3.6,22.8,162.5,34.71,24.35
2018,7,15,18,30,472.0,41.0,3.5,22.1,115.0,31.24,21.07
2018,7,15,18,45,358.0,32.0,3.4,21.4,76.5,25.27,15.3
2018,7,15,19,0,244.0,23.0,3.3,20.7,38.0,19.01,3.84
2018,7,15,19,15,127.5,12.0,3.25,20.25,19.5,11.44,0.0
2018,7,15,19,30,11.0,1.0,3.2,19.8,1.0,0.0,0.0
2018,7,15,19,45,5.5,0.5,3.15,19.4,0.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,16,4,45,22.0,3.0,1.9,15.15,2.5,0.0,0.0
2018,7,16,5,0,44.0,6.0,1.9,15.2,5.0,0.0,0.0
2018,7,16,5,15,181.0,16.5,1.9,15.7,29.0,90.71,0.0
2018,7,16,5,30,318.0,27.0,1.9,16.2,53.0,204.87,142.27
2018,7,16,5,45,420.5,34.5,1.85,16.65,94.0,282.47,223.32
2018,7,16,6,0,523.0,42.0,1.8,17.1,135.0,367.24,296.88
2018,7,16,6,15,587.5,47.5,1.8,17.8,184.0,431.45,351.23
2018,7,16,6,30,652.0,53.0,1.8,18.5,233.0,504.89,409.98
2018,7,16,6,45,695.0,57.0,1.8,19.2,284.5,565.77,456.0
2018,7,16,7,0,738.0,61.0,1.8,19.9,336.0,628.54,500.15
2018,7,16,7,15,768.5,64.5,1.8,20.65,388.5,682.67,536.14
2018,7,16,7,30,799.0,68.0,1.8,21.4,441.0,737.05,571.11
2018,7,16,7,45,821.5,70.5,1.8,22.15,492.0,776.53,594.6
2018,7,16,8,0,844.0,73.0,1.8,22.9,543.0,821.9,621.68
2018,7,16,8,15,861.5,75.0,1.85,23.65,591.5,861.1,644.41
2018,7,16,8,30,879.0,77.0,1.9,24.4,640.0,898.62,665.71
2018,7,16,8,45,892.5,78.5,1.95,25.2,685.5,929.88,682.48
2018,7,16,9,0,906.0,80.0,2.0,26.0,731.0,958.83,697.64
2018,7,16,9,15,914.5,82.5,2.05,26.65,771.0,981.59,709.15
2018,7,16,9,30,923.0,85.0,2.1,27.3,811.0,1001.49,718.89
2018,7,16,9,45,929.5,87.0,2.15,27.95,845.5,1015.85,725.19
2018,7,16,10,0,936.0,89.0,2.2,28.6,880.0,1027.09,729.64
2018,7,16,10,15,941.5,90.0,2.25,29.05,908.5,1033.05,731.5
2018,7,16,10,30,947.0,91.0,2.3,29.5,937.0,1035.76,731.51
2018,7,16,10,45,951.0,91.5,2.4,29.9,958.5,1033.18,729.06
2018,7,16,11,0,955.0,92.0,2.5,30.3,980.0,1027.32,724.7
2018,7,16,11,15,957.5,93.0,2.6,30.55,994.5,1017.26,718.25
2018,7,16,11,30,960.0,94.0,2.7,30.8,1009.0,1003.98,709.87
2018,7,16,11,45,961.0,94.0,2.8,31.0,1015.5,985.19,698.2
2018,7,16,12,0,962.0,94.0,2.9,31.2,1022.0,963.43,684.68
2018,7,16,12,15,960.0,95.5,3.0,31.2,1021.0,937.6,669.07
2018,7,16,12,30,958.0,97.0,3.1,31.2,1020.0,909.15,651.69
2018,7,16,12,45,954.0,98.0,3.2,31.2,1010.5,876.12,631.2
2018,7,16,13,0,950.0,99.0,3.3,31.2,1001.0,840.9,609.08
2018,7,16,13,15,947.0,98.5,3.35,31.1,985.0,803.04,584.97
2018,7,16,13,30,944.0,98.0,3.4,31.0,969.0,763.23,559.32
2018,7,16,13,45,939.5,97.5,3.45,30.9,946.0,720.63,530.76
2018,7,16,14,0,935.0,97.0,3.5,30.8,923.0,676.53,499.24
2018,7,16,14,15,929.5,95.5,3.5,30.65,893.5,629.68,464.92
2018,7,16,14,30,924.0,94.0,3.5,30.5,864.0,581.8,428.95
2018,7,16,14,45,916.5,92.5,3.5,30.35,828.5,532.12,390.66
2018,7,16,15,0,909.0,91.0,3.5,30.2,793.0,481.99,350.94
2018,7,16,15,15,898.5,89.0,3.5,30.2,752.0,430.05,308.63
2018,7,16,15,30,888.0,87.0,3.5,30.2,711.0,378.38,265.54
2018,7,16,15,45,874.5,84.5,3.5,29.7,665.0,325.92,221.67
2018,7,16,16,0,861.0,82.0,3.5,29.2,619.0,274.45,178.23
2018,7,16,16,15,843.5,79.5,3.45,28.85,570.0,223.41,135.84
2018,7,16,16,30,826.0,77.0,3.4,28.5,521.0,174.12,97.24
2018,7,16,16,45,802.5,73.5,3.35,28.1,469.5,118.25,58.68
2018,7,16,17,0,779.0,70.0,3.3,27.7,418.0,72.41,36.84
2018,7,16,17,15,746.5,66.5,3.2,27.15,366.0,46.15,33.6
2018,7,16,17,30,714.0,63.0,3.1,26.6,314.0,45.32,33.09
2018,7,16,17,45,667.5,58.0,3.0,26.0,262.5,43.15,31.39
2018,7,16,18,0,621.0,53.0,2.9,25.4,211.0,37.33,26.46
2018,7,16,18,15,550.0,46.5,2.75,24.6,163.0,33.94,23.49
2018,7,16,18,30,479.0,40.0,2.6,23.8,115.0,30.42,20.2
2018,7,16,18,45,357.0,31.5,2.4,23.0,76.0,24.87,14.81
2018,7,16,19,0,235.0,23.0,2.2,22.2,37.0,19.09,3.11
2018,7,16,19,15,117.5,11.5,2.2,21.7,18.5,10.96,0.0
2018,7,16,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,20.05,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.15,16.95,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,1.2,17.1,5.0,0.0,0.0
2018,7,17,5,15,177.0,16.5,1.3,17.6,28.5,88.8,0.0
2018,7,17,5,30,312.0,27.0,1.4,18.1,52.0,200.77,135.66
2018,7,17,5,45,415.0,35.0,1.45,18.6,93.0,279.78,218.73
2018,7,17,6,0,518.0,43.0,1.5,19.1,134.0,365.16,292.12
2018,7,17,6,15,582.5,48.5,1.5,19.75,182.5,433.01,348.64
2018,7,17,6,30,647.0,54.0,1.5,20.4,231.0,502.13,403.53
2018,7,17,6,45,690.5,58.0,1.45,21.05,282.5,563.19,449.05
2018,7,17,7,0,734.0,62.0,1.4,21.7,334.0,626.15,492.44
2018,7,17,7,15,764.5,65.5,1.45,22.5,386.5,680.15,528.02
2018,7,17,7,30,795.0,69.0,1.5,23.3,439.0,734.41,562.66
2018,7,17,7,45,817.5,72.0,1.5,24.1,490.0,774.37,585.98
2018,7,17,8,0,840.0,75.0,1.5,24.9,541.0,820.24,612.81
2018,7,17,8,15,856.5,77.5,1.6,25.5,589.5,859.03,635.85
2018,7,17,8,30,873.0,80.0,1.7,26.1,638.0,896.1,657.54
2018,7,17,8,45,886.0,81.5,1.75,26.75,682.5,926.75,674.14
2018,7,17,9,0,899.0,83.0,1.8,27.4,727.0,955.08,689.17
2018,7,17,9,15,893.0,92.0,1.85,27.95,762.5,971.18,696.65
2018,7,17,9,30,887.0,101.0,1.9,28.5,798.0,983.82,702.14
2018,7,17,9,45,883.5,109.5,1.95,29.1,829.5,994.94,706.65
2018,7,17,10,0,880.0,118.0,2.0,29.7,861.0,1002.68,709.15
2018,7,17,10,15,904.5,108.5,2.05,30.1,894.5,1015.8,715.7
2018,7,17,10,30,929.0,99.0,2.1,30.5,928.0,1025.99,720.46
2018,7,17,10,45,933.0,100.5,2.15,30.9,950.0,1024.42,718.08
2018,7,17,11,0,937.0,102.0,2.2,31.3,972.0,1019.6,713.93
2018,7,17,11,15,940.0,102.0,2.25,31.55,986.0,1009.06,706.81
2018,7,17,11,30,943.0,102.0,2.3,31.8,1000.0,995.37,697.89
2018,7,17,11,45,943.5,102.5,2.35,32.05,1006.5,976.78,686.0
2018,7,17,12,0,944.0,103.0,2.4,32.3,1013.0,955.28,672.36
2018,7,17,12,15,941.0,104.5,2.45,32.35,1011.0,928.86,656.18
2018,7,17,12,30,938.0,106.0,2.5,32.4,1009.0,899.93,638.38
2018,7,17,12,45,933.0,108.0,2.55,32.5,999.5,867.46,618.08
2018,7,17,13,0,928.0,110.0,2.6,32.6,990.0,832.89,596.31
2018,7,17,13,15,902.0,123.0,2.65,32.55,967.0,790.23,569.39
2018,7,17,13,30,876.0,136.0,2.7,32.5,944.0,747.02,541.67
2018,7,17,13,45,894.0,121.0,2.8,32.4,927.5,709.63,516.7
2018,7,17,14,0,912.0,106.0,2.9,32.3,911.0,669.08,488.71
2018,7,17,14,15,905.5,104.0,2.95,32.15,881.0,622.12,454.97
2018,7,17,14,30,899.0,102.0,3.0,32.0,851.0,574.28,419.65
2018,7,17,14,45,890.0,100.5,3.05,31.8,815.0,524.93,382.28
2018,7,17,15,0,881.0,99.0,3.1,31.6,779.0,475.32,343.57
2018,7,17,15,15,869.5,97.0,3.1,31.6,738.0,424.26,302.39
2018,7,17,15,30,858.0,95.0,3.1,31.6,697.0,373.6,260.56
2018,7,17,15,45,843.5,92.5,3.2,31.05,651.5,322.27,218.2
2018,7,17,16,0,829.0,90.0,3.3,30.5,606.0,272.03,176.31
2018,7,17,16,15,810.0,86.5,3.3,30.05,557.0,214.46,129.53
2018,7,17,16,30,791.0,83.0,3.3,29.6,508.0,165.73,91.75
2018,7,17,16,45,765.5,80.0,3.35,29.15,457.0,119.06,60.64
2018,7,17,17,0,740.0,77.0,3.4,28.7,406.0,75.41,40.41
2018,7,17,17,15,705.0,72.5,3.35,28.05,354.5,50.79,37.38
2018,7,17,17,30,670.0,68.0,3.3,27.4,303.0,44.81,32.55
2018,7,17,17,45,620.0,63.0,3.25,26.7,252.5,43.12,31.26
2018,7,17,18,0,570.0,58.0,3.2,26.0,202.0,41.35,29.81
2018,7,17,18,15,496.0,50.5,3.05,25.2,155.0,37.33,26.29
2018,7,17,18,30,422.0,43.0,2.9,24.4,108.0,33.13,22.41
2018,7,17,18,45,304.5,32.5,2.8,23.6,70.5,25.85,15.51
2018,7,17,19,0,187.0,22.0,2.7,22.8,33.0,18.15,1.84
2018,7,17,19,15,93.5,11.0,2.6,22.35,16.5,10.48,0.0
2018,7,17,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.25,20.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.1,20.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,18,4,45,3.5,1.0,1.4,17.6,1.0,0.0,0.0
2018,7,18,5,0,7.0,2.0,1.5,17.6,2.0,0.0,0.0
2018,7,18,5,15,72.5,14.0,1.55,17.95,19.5,43.17,0.0
2018,7,18,5,30,138.0,26.0,1.6,18.3,37.0,117.64,76.32
2018,7,18,5,45,175.0,42.0,1.6,18.6,66.0,164.8,128.0
2018,7,18,6,0,212.0,58.0,1.6,18.9,95.0,211.47,169.52
2018,7,18,6,15,279.5,72.0,1.5,19.5,137.5,276.92,224.63
2018,7,18,6,30,347.0,86.0,1.4,20.1,180.0,347.99,282.23
2018,7,18,6,45,507.0,79.0,1.3,20.65,249.0,466.8,375.55
2018,7,18,7,0,667.0,72.0,1.2,21.2,318.0,592.82,468.51
2018,7,18,7,15,711.0,73.5,1.25,21.95,371.5,648.66,505.31
2018,7,18,7,30,755.0,75.0,1.3,22.7,425.0,709.36,544.95
2018,7,18,7,45,778.5,78.5,1.3,23.5,475.5,756.44,573.3
2018,7,18,8,0,802.0,82.0,1.3,24.3,526.0,802.75,600.47
2018,7,18,8,15,820.0,84.5,1.4,24.9,574.0,834.49,618.98
2018,7,18,8,30,838.0,87.0,1.5,25.5,622.0,871.95,641.22
2018,7,18,8,45,852.0,89.0,1.6,26.15,666.5,903.3,659.05
2018,7,18,9,0,866.0,91.0,1.7,26.8,711.0,932.46,675.39
2018,7,18,9,15,738.5,156.5,1.75,27.4,706.0,907.62,656.58
2018,7,18,9,30,611.0,222.0,1.8,28.0,701.0,860.87,623.96
2018,7,18,9,45,563.5,260.5,1.9,28.55,717.5,852.56,615.89
2018,7,18,10,0,516.0,299.0,2.0,29.1,734.0,845.66,608.28
2018,7,18,10,15,540.5,300.5,2.15,29.35,769.5,868.0,623.12
2018,7,18,10,30,565.0,302.0,2.3,29.6,805.0,888.2,636.27
2018,7,18,10,45,532.0,336.0,2.45,29.8,819.0,882.7,631.15
2018,7,18,11,0,499.0,370.0,2.6,30.0,833.0,874.45,624.5
2018,7,18,11,15,547.0,348.0,2.75,30.05,862.5,886.93,634.53
2018,7,18,11,30,595.0,326.0,2.9,30.1,892.0,896.43,642.42
2018,7,18,11,45,739.5,229.5,3.0,30.1,938.5,920.36,661.66
2018,7,18,12,0,884.0,133.0,3.1,30.1,985.0,928.78,667.48
2018,7,18,12,15,900.0,121.5,3.05,30.1,988.0,908.12,653.63
2018,7,18,12,30,916.0,110.0,3.0,30.1,991.0,884.36,638.04
2018,7,18,12,45,918.0,107.0,2.95,30.1,983.5,853.7,617.95
2018,7,18,13,0,920.0,104.0,2.9,30.1,976.0,820.64,596.28
2018,7,18,13,15,916.5,104.0,2.8,30.15,960.5,783.81,571.63
2018,7,18,13,30,913.0,104.0,2.7,30.2,945.0,745.13,545.67
2018,7,18,13,45,908.5,102.5,2.6,30.3,922.0,702.79,516.01
2018,7,18,14,0,904.0,101.0,2.5,30.4,899.0,659.03,483.98
2018,7,18,14,15,873.5,114.0,2.55,30.35,863.5,611.06,448.94
2018,7,18,14,30,843.0,127.0,2.6,30.3,828.0,564.01,413.74
2018,7,18,14,45,847.0,117.0,2.6,30.3,795.5,516.54,377.43
2018,7,18,15,0,851.0,107.0,2.6,30.3,763.0,467.7,339.0
2018,7,18,15,15,825.0,110.5,2.6,30.3,718.5,416.75,298.14
2018,7,18,15,30,799.0,114.0,2.6,30.3,674.0,361.75,253.63
2018,7,18,15,45,808.0,101.0,2.7,29.8,635.0,311.24,211.54
2018,7,18,16,0,817.0,88.0,2.8,29.3,596.0,266.55,173.08
2018,7,18,16,15,797.0,85.5,2.9,28.85,547.5,210.16,127.19
2018,7,18,16,30,777.0,83.0,3.0,28.4,499.0,162.73,90.43
2018,7,18,16,45,750.5,79.5,3.05,27.9,448.5,116.28,59.53
2018,7,18,17,0,724.0,76.0,3.1,27.4,398.0,72.96,39.58
2018,7,18,17,15,688.5,71.5,3.15,26.7,346.5,49.99,36.93
2018,7,18,17,30,653.0,67.0,3.2,26.0,295.0,44.08,32.13
2018,7,18,17,45,603.5,62.0,3.2,25.3,245.5,42.35,30.81
2018,7,18,18,0,554.0,57.0,3.2,24.6,196.0,40.55,29.32
2018,7,18,18,15,481.0,49.5,3.05,23.9,150.5,36.51,25.74
2018,7,18,18,30,408.0,42.0,2.9,23.2,105.0,32.27,21.8
2018,7,18,18,45,293.0,32.0,2.75,22.5,68.5,25.45,15.21
2018,7,18,19,0,178.0,22.0,2.6,21.8,32.0,17.45,0.66
2018,7,18,19,15,89.0,11.0,2.4,21.5,16.0,10.48,0.0
2018,7,18,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,19,4,45,3.0,1.0,2.1,17.75,1.0,0.0,0.0
2018,7,19,5,0,6.0,2.0,2.0,17.8,2.0,0.0,0.0
2018,7,19,5,15,60.0,15.0,1.85,18.15,19.5,38.9,0.0
2018,7,19,5,30,114.0,28.0,1.7,18.5,37.0,100.34,62.67
2018,7,19,5,45,191.0,45.0,1.55,18.9,72.5,177.33,137.53
2018,7,19,6,0,268.0,62.0,1.4,19.3,108.0,247.71,198.12
2018,7,19,6,15,315.0,76.0,1.35,19.85,148.0,303.15,244.87
2018,7,19,6,30,362.0,90.0,1.3,20.4,188.0,362.41,292.77
2018,7,19,6,45,404.0,102.5,1.25,20.95,233.5,419.72,337.13
2018,7,19,7,0,446.0,115.0,1.2,21.5,279.0,479.59,381.58
2018,7,19,7,15,468.0,127.5,1.15,22.1,322.5,526.4,414.28
2018,7,19,7,30,490.0,140.0,1.1,22.7,366.0,573.54,446.08
2018,7,19,7,45,438.5,171.0,1.1,23.3,391.0,581.67,447.73
2018,7,19,8,0,387.0,202.0,1.1,23.9,416.0,584.36,445.69
2018,7,19,8,15,503.0,186.0,1.1,24.55,490.0,677.05,510.54
2018,7,19,8,30,619.0,170.0,1.1,25.2,564.0,780.65,578.52
2018,7,19,8,45,665.5,165.0,1.15,25.85,616.0,829.51,607.11
2018,7,19,9,0,712.0,160.0,1.2,26.5,668.0,877.63,635.3
2018,7,19,9,15,734.0,158.5,1.25,27.1,708.5,905.09,650.03
2018,7,19,9,30,756.0,157.0,1.3,27.7,749.0,925.36,660.38
2018,7,19,9,45,776.5,154.0,1.4,28.25,785.5,945.89,671.83
2018,7,19,10,0,797.0,151.0,1.5,28.8,822.0,963.88,681.68
2018,7,19,10,15,806.0,152.5,1.6,29.15,850.5,972.59,686.36
2018,7,19,10,30,815.0,154.0,1.7,29.5,879.0,978.38,689.39
2018,7,19,10,45,821.5,154.5,1.8,29.9,900.5,977.68,688.35
2018,7,19,11,0,828.0,155.0,1.9,30.3,922.0,973.99,685.59
2018,7,19,11,15,832.5,154.5,1.95,30.45,936.0,964.37,679.33
2018,7,19,11,30,837.0,154.0,2.0,30.6,950.0,944.46,666.76
2018,7,19,11,45,840.0,154.0,2.1,30.75,957.5,928.82,657.5
2018,7,19,12,0,843.0,154.0,2.2,30.9,965.0,910.54,646.48
2018,7,19,12,15,842.5,154.0,2.3,30.9,964.0,886.63,632.22
2018,7,19,12,30,842.0,154.0,2.4,30.9,963.0,860.47,616.44
2018,7,19,12,45,840.0,153.0,2.45,30.95,954.5,830.06,597.27
2018,7,19,13,0,838.0,152.0,2.5,31.0,946.0,797.72,576.73
2018,7,19,13,15,835.0,151.0,2.55,30.9,931.0,762.81,554.67
2018,7,19,13,30,832.0,150.0,2.6,30.8,916.0,726.59,530.71
2018,7,19,13,45,827.0,148.0,2.65,30.75,893.0,685.38,502.15
2018,7,19,14,0,822.0,146.0,2.7,30.7,870.0,643.05,472.15
2018,7,19,14,15,814.5,143.5,2.75,30.55,841.0,597.86,439.57
2018,7,19,14,30,807.0,141.0,2.8,30.4,812.0,552.11,405.7
2018,7,19,14,45,797.0,138.5,2.85,30.2,777.0,504.77,369.79
2018,7,19,15,0,787.0,136.0,2.9,30.0,742.0,457.48,332.88
2018,7,19,15,15,773.5,133.5,2.9,30.0,702.0,409.08,293.87
2018,7,19,15,30,760.0,131.0,2.9,30.0,662.0,361.49,254.65
2018,7,19,15,45,743.5,126.5,2.95,29.45,617.5,312.38,214.35
2018,7,19,16,0,727.0,122.0,3.0,28.9,573.0,259.3,170.82
2018,7,19,16,15,705.5,117.5,3.0,28.5,525.5,212.07,132.37
2018,7,19,16,30,684.0,113.0,3.0,28.1,478.0,167.18,97.9
2018,7,19,16,45,656.0,107.0,3.0,27.7,428.5,123.13,68.68
2018,7,19,17,0,628.0,101.0,3.0,27.3,379.0,82.39,49.49
2018,7,19,17,15,590.0,94.5,2.9,26.7,329.5,62.06,47.13
2018,7,19,17,30,552.0,88.0,2.8,26.1,280.0,60.19,45.82
2018,7,19,17,45,500.5,79.5,2.75,25.55,231.5,56.43,42.8
2018,7,19,18,0,449.0,71.0,2.7,25.0,183.0,52.42,39.42
2018,7,19,18,15,378.5,60.0,2.55,24.3,139.5,44.9,32.85
2018,7,19,18,30,308.0,49.0,2.4,23.6,96.0,37.48,26.14
2018,7,19,18,45,214.5,34.5,2.25,22.95,61.5,26.86,16.26
2018,7,19,19,0,121.0,20.0,2.1,22.3,27.0,15.79,0.0
2018,7,19,19,15,60.5,10.0,2.0,21.95,13.5,9.53,0.0
2018,7,19,19,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.35,20.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.45,17.75,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.5,17.9,2.0,0.0,0.0
2018,7,20,5,15,75.0,14.5,1.55,18.35,19.5,44.47,0.0
2018,7,20,5,30,142.0,27.0,1.6,18.8,37.0,119.83,73.28
2018,7,20,5,45,226.0,41.0,1.7,19.25,72.5,189.12,146.51
2018,7,20,6,0,310.0,55.0,1.8,19.7,108.0,261.12,209.03
2018,7,20,6,15,374.5,66.0,1.85,20.4,151.5,325.12,263.07
2018,7,20,6,30,439.0,77.0,1.9,21.1,195.0,394.53,319.39
2018,7,20,6,45,486.0,86.0,2.0,21.75,242.5,459.52,370.08
2018,7,20,7,0,533.0,95.0,2.1,22.4,290.0,523.04,417.89
2018,7,20,7,15,560.5,103.5,2.1,23.05,336.5,573.36,453.66
2018,7,20,7,30,588.0,112.0,2.1,23.7,383.0,624.07,488.25
2018,7,20,7,45,478.0,154.5,2.1,24.4,391.5,594.56,461.74
2018,7,20,8,0,368.0,197.0,2.1,25.1,400.0,547.59,422.83
2018,7,20,8,15,448.0,193.0,2.1,25.75,462.0,636.13,485.74
2018,7,20,8,30,528.0,189.0,2.1,26.4,524.0,712.74,537.7
2018,7,20,8,45,442.5,228.5,2.05,27.05,523.0,686.85,513.7
2018,7,20,9,0,357.0,268.0,2.0,27.7,522.0,640.61,476.94
2018,7,20,9,15,523.0,220.5,2.0,28.2,617.0,764.34,563.84
2018,7,20,9,30,689.0,173.0,2.0,28.7,712.0,882.85,640.27
2018,7,20,9,45,753.5,150.5,2.0,29.25,764.0,919.06,659.88
2018,7,20,10,0,818.0,128.0,2.0,29.8,816.0,950.6,677.07
2018,7,20,10,15,826.0,129.5,2.0,30.1,844.0,958.82,680.17
2018,7,20,10,30,834.0,131.0,2.0,30.4,872.0,964.13,681.79
2018,7,20,10,45,840.5,131.0,2.05,30.7,893.5,963.49,680.36
2018,7,20,11,0,847.0,131.0,2.1,31.0,915.0,959.89,677.25
2018,7,20,11,15,851.0,131.5,2.15,31.15,929.5,951.41,671.61
2018,7,20,11,30,855.0,132.0,2.2,31.3,944.0,940.03,664.28
2018,7,20,11,45,858.0,131.0,2.25,31.45,951.0,923.45,653.75
2018,7,20,12,0,861.0,130.0,2.3,31.6,958.0,904.18,641.59
2018,7,20,12,15,864.0,128.0,2.35,31.6,958.5,881.4,627.58
2018,7,20,12,30,867.0,126.0,2.4,31.6,959.0,856.14,611.96
2018,7,20,12,45,869.0,123.5,2.5,31.6,952.0,827.2,594.24
2018,7,20,13,0,871.0,121.0,2.6,31.6,945.0,795.99,574.87
2018,7,20,13,15,868.0,120.0,2.65,31.5,929.5,760.17,552.17
2018,7,20,13,30,865.0,119.0,2.7,31.4,914.0,722.6,528.08
2018,7,20,13,45,860.5,117.0,2.8,31.25,891.5,681.57,500.1
2018,7,20,14,0,856.0,115.0,2.9,31.1,869.0,639.22,470.28
2018,7,20,14,15,849.0,113.5,2.95,30.85,840.0,594.69,438.07
2018,7,20,14,30,842.0,112.0,3.0,30.6,811.0,549.39,404.39
2018,7,20,14,45,833.0,110.0,3.05,30.35,776.5,502.14,368.3
2018,7,20,15,0,824.0,108.0,3.1,30.1,742.0,454.69,331.0
2018,7,20,15,15,812.0,105.5,3.1,30.1,702.0,405.68,291.16
2018,7,20,15,30,800.0,103.0,3.1,30.1,662.0,351.08,246.39
2018,7,20,15,45,784.5,100.5,3.2,29.45,618.0,301.9,205.64
2018,7,20,16,0,769.0,98.0,3.3,28.8,574.0,254.06,165.59
2018,7,20,16,15,749.0,94.0,3.25,28.35,526.5,205.71,125.88
2018,7,20,16,30,729.0,90.0,3.2,27.9,479.0,159.53,90.22
2018,7,20,16,45,702.5,86.5,3.2,27.45,430.0,115.55,61.33
2018,7,20,17,0,676.0,83.0,3.2,27.0,381.0,69.34,38.87
2018,7,20,17,15,639.5,77.5,3.15,26.45,331.0,49.53,36.59
2018,7,20,17,30,603.0,72.0,3.1,25.9,281.0,47.81,35.34
2018,7,20,17,45,552.5,65.5,3.0,25.35,232.5,45.12,33.17
2018,7,20,18,0,502.0,59.0,2.9,24.8,184.0,42.25,30.74
2018,7,20,18,15,429.0,51.5,2.85,24.3,140.5,38.33,27.23
2018,7,20,18,30,356.0,44.0,2.8,23.8,97.0,34.25,23.36
2018,7,20,18,45,251.0,32.0,2.7,23.3,62.5,25.6,15.13
2018,7,20,19,0,146.0,20.0,2.6,22.8,28.0,15.83,0.0
2018,7,20,19,15,73.0,10.0,2.5,22.5,14.0,9.53,0.0
2018,7,20,19,30,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.35,21.9,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.25,21.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.15,21.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
