Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,0,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.65,18.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.3,17.55,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.3,17.6,2.0,0.0,0.0
2018,7,21,5,15,91.0,14.5,1.35,18.05,20.5,50.88,0.0
2018,7,21,5,30,173.0,27.0,1.4,18.5,39.0,133.26,78.95
2018,7,21,5,45,267.5,38.0,1.45,18.9,74.5,205.41,159.11
2018,7,21,6,0,362.0,49.0,1.5,19.3,110.0,283.95,227.18
2018,7,21,6,15,427.0,58.5,1.5,19.9,154.5,350.3,283.03
2018,7,21,6,30,492.0,68.0,1.5,20.5,199.0,421.58,340.46
2018,7,21,6,45,531.5,76.0,1.55,21.05,245.5,478.2,384.37
2018,7,21,7,0,571.0,84.0,1.6,21.6,292.0,536.77,428.05
2018,7,21,7,15,614.5,88.5,1.6,22.25,343.5,595.65,469.4
2018,7,21,7,30,658.0,93.0,1.6,22.9,395.0,656.02,509.85
2018,7,21,7,45,689.5,95.5,1.55,23.55,444.5,705.08,540.59
2018,7,21,8,0,721.0,98.0,1.5,24.2,494.0,750.64,568.05
2018,7,21,8,15,741.5,101.5,1.55,24.8,541.0,791.03,592.42
2018,7,21,8,30,762.0,105.0,1.6,25.4,588.0,830.1,615.54
2018,7,21,8,45,778.5,107.0,1.6,25.95,631.5,862.11,633.27
2018,7,21,9,0,795.0,109.0,1.6,26.5,675.0,892.17,649.57
2018,7,21,9,15,803.5,113.5,1.65,27.05,713.5,915.26,661.84
2018,7,21,9,30,812.0,118.0,1.7,27.6,752.0,927.35,667.14
2018,7,21,9,45,816.5,123.0,1.75,28.1,784.5,941.64,674.17
2018,7,21,10,0,821.0,128.0,1.8,28.6,817.0,953.02,679.39
2018,7,21,10,15,829.0,129.0,1.95,28.9,845.0,960.72,684.11
2018,7,21,10,30,837.0,130.0,2.1,29.2,873.0,965.52,687.06
2018,7,21,10,45,843.5,130.5,2.2,29.45,895.0,965.38,686.58
2018,7,21,11,0,850.0,131.0,2.3,29.7,917.0,962.25,684.34
2018,7,21,11,15,854.5,131.0,2.45,29.8,931.5,953.72,679.63
2018,7,21,11,30,859.0,131.0,2.6,29.9,946.0,942.28,673.09
2018,7,21,11,45,862.0,130.5,2.75,29.95,953.5,926.1,663.64
2018,7,21,12,0,865.0,130.0,2.9,30.0,961.0,907.2,652.39
2018,7,21,12,15,869.5,127.0,3.0,29.95,961.5,884.69,638.66
2018,7,21,12,30,874.0,124.0,3.1,29.9,962.0,859.62,623.18
2018,7,21,12,45,878.0,119.5,3.15,29.8,955.5,830.29,604.63
2018,7,21,13,0,882.0,115.0,3.2,29.7,949.0,798.58,584.38
2018,7,21,13,15,880.0,114.0,3.25,29.55,934.0,763.13,561.57
2018,7,21,13,30,878.0,113.0,3.3,29.4,919.0,725.83,537.28
2018,7,21,13,45,874.0,111.5,3.3,29.25,897.0,685.05,508.67
2018,7,21,14,0,870.0,110.0,3.3,29.1,875.0,642.86,478.08
2018,7,21,14,15,863.5,108.5,3.35,28.9,846.0,598.0,445.06
2018,7,21,14,30,857.0,107.0,3.4,28.7,817.0,552.3,410.52
2018,7,21,14,45,849.0,104.5,3.4,28.5,782.5,504.41,373.29
2018,7,21,15,0,841.0,102.0,3.4,28.3,748.0,456.21,334.79
2018,7,21,15,15,829.0,100.5,3.4,28.3,708.0,407.17,294.42
2018,7,21,15,30,817.0,99.0,3.4,28.3,668.0,358.59,253.53
2018,7,21,15,45,803.0,95.5,3.35,27.75,624.0,302.01,206.57
2018,7,21,16,0,789.0,92.0,3.3,27.2,580.0,252.75,164.85
2018,7,21,16,15,771.0,89.0,3.3,26.8,533.0,204.52,124.81
2018,7,21,16,30,753.0,86.0,3.3,26.4,486.0,158.22,88.81
2018,7,21,16,45,728.5,81.5,3.25,26.05,436.5,112.35,58.5
2018,7,21,17,0,704.0,77.0,3.2,25.7,387.0,69.41,39.41
2018,7,21,17,15,669.5,72.5,3.15,25.15,337.0,46.11,33.89
2018,7,21,17,30,635.0,68.0,3.1,24.6,287.0,44.97,33.11
2018,7,21,17,45,586.5,62.0,3.05,24.1,238.0,42.52,31.12
2018,7,21,18,0,538.0,56.0,3.0,23.6,189.0,39.92,28.9
2018,7,21,18,15,464.5,48.5,2.9,23.05,144.0,35.86,25.26
2018,7,21,18,30,391.0,41.0,2.8,22.5,99.0,31.61,21.25
2018,7,21,18,45,279.0,30.5,2.7,21.9,64.0,24.29,14.09
2018,7,21,19,0,167.0,20.0,2.6,21.3,29.0,15.87,0.0
2018,7,21,19,15,83.5,10.0,2.55,21.0,14.5,9.53,0.0
2018,7,21,19,30,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.4,20.35,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.15,19.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.3,17.55,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.3,17.6,2.0,0.0,0.0
2018,7,22,5,15,110.5,14.0,1.25,17.95,21.0,58.19,0.0
2018,7,22,5,30,209.0,26.0,1.2,18.3,40.0,147.27,83.67
2018,7,22,5,45,310.5,36.0,1.2,18.65,77.0,225.78,174.54
2018,7,22,6,0,412.0,46.0,1.2,19.0,114.0,307.52,245.41
2018,7,22,6,15,480.5,53.5,1.2,19.5,160.0,375.55,302.57
2018,7,22,6,30,549.0,61.0,1.2,20.0,206.0,448.75,361.26
2018,7,22,6,45,596.0,66.0,1.2,20.5,255.0,508.88,407.4
2018,7,22,7,0,643.0,71.0,1.2,21.0,304.0,571.51,452.94
2018,7,22,7,15,677.0,75.5,1.2,21.6,354.5,625.76,489.52
2018,7,22,7,30,711.0,80.0,1.2,22.2,405.0,677.71,523.24
2018,7,22,7,45,736.0,83.5,1.2,22.8,454.5,724.65,552.45
2018,7,22,8,0,761.0,87.0,1.2,23.4,504.0,771.01,580.53
2018,7,22,8,15,780.5,90.0,1.25,24.05,551.5,811.03,604.18
2018,7,22,8,30,800.0,93.0,1.3,24.7,599.0,849.6,626.55
2018,7,22,8,45,815.5,94.5,1.35,25.35,642.5,873.25,638.89
2018,7,22,9,0,831.0,96.0,1.4,26.0,686.0,902.57,655.0
2018,7,22,9,15,841.5,98.5,1.4,26.6,725.5,925.99,666.6
2018,7,22,9,30,852.0,101.0,1.4,27.2,765.0,946.82,676.57
2018,7,22,9,45,860.0,103.0,1.45,27.8,799.0,961.9,683.66
2018,7,22,10,0,868.0,105.0,1.5,28.4,833.0,974.09,689.07
2018,7,22,10,15,875.0,106.0,1.6,28.75,861.0,981.24,692.84
2018,7,22,10,30,882.0,107.0,1.7,29.1,889.0,985.33,694.83
2018,7,22,10,45,887.5,107.0,1.8,29.45,910.5,983.81,693.44
2018,7,22,11,0,893.0,107.0,1.9,29.8,932.0,979.2,690.25
2018,7,22,11,15,896.0,108.0,2.0,30.0,946.5,970.09,684.75
2018,7,22,11,30,899.0,109.0,2.1,30.2,961.0,957.94,677.4
2018,7,22,11,45,901.0,108.5,2.2,30.35,968.0,940.42,666.84
2018,7,22,12,0,903.0,108.0,2.3,30.5,975.0,920.08,654.49
2018,7,22,12,15,903.5,108.0,2.4,30.5,974.5,896.18,640.21
2018,7,22,12,30,904.0,108.0,2.5,30.5,974.0,869.72,624.19
2018,7,22,12,45,903.5,106.5,2.6,30.45,966.0,838.63,605.13
2018,7,22,13,0,903.0,105.0,2.7,30.4,958.0,805.3,584.41
2018,7,22,13,15,900.0,104.5,2.8,30.3,942.5,768.86,561.49
2018,7,22,13,30,897.0,104.0,2.9,30.2,927.0,730.57,537.02
2018,7,22,13,45,893.0,102.5,2.95,30.05,904.5,689.05,508.67
2018,7,22,14,0,889.0,101.0,3.0,29.9,882.0,646.09,477.97
2018,7,22,14,15,883.0,99.5,3.1,29.7,853.0,600.7,444.95
2018,7,22,14,30,877.0,98.0,3.2,29.5,824.0,554.4,410.27
2018,7,22,14,45,868.5,96.5,3.25,29.35,789.0,506.16,372.93
2018,7,22,15,0,860.0,95.0,3.3,29.2,754.0,457.64,334.27
2018,7,22,15,15,848.5,93.0,3.3,29.2,713.5,407.46,293.1
2018,7,22,15,30,837.0,91.0,3.3,29.2,673.0,357.69,251.35
2018,7,22,15,45,822.5,88.5,3.45,28.6,628.5,307.29,209.2
2018,7,22,16,0,808.0,86.0,3.6,28.0,584.0,257.99,167.63
2018,7,22,16,15,789.5,83.0,3.65,27.55,536.5,201.8,121.58
2018,7,22,16,30,771.0,80.0,3.7,27.1,489.0,154.48,84.96
2018,7,22,16,45,746.0,76.5,3.75,26.65,439.0,108.42,54.93
2018,7,22,17,0,721.0,73.0,3.8,26.2,389.0,65.32,36.57
2018,7,22,17,15,686.5,69.0,3.8,25.6,338.5,48.26,35.66
2018,7,22,17,30,652.0,65.0,3.8,25.0,288.0,42.86,31.24
2018,7,22,17,45,604.0,59.0,3.85,24.35,238.5,40.31,29.18
2018,7,22,18,0,556.0,53.0,3.9,23.7,189.0,37.59,26.86
2018,7,22,18,15,483.0,46.0,3.8,23.15,144.0,33.83,23.48
2018,7,22,18,30,410.0,39.0,3.7,22.6,99.0,29.91,19.77
2018,7,22,18,45,295.5,29.5,3.6,22.0,64.0,23.45,13.3
2018,7,22,19,0,181.0,20.0,3.5,21.4,29.0,16.63,0.0
2018,7,22,19,15,90.5,10.0,3.4,21.1,14.5,9.53,0.0
2018,7,22,19,30,0.0,0.0,3.3,20.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.25,20.45,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.5,1.95,17.35,1.0,0.0,0.0
2018,7,23,5,0,18.0,3.0,2.0,17.4,2.0,0.0,0.0
2018,7,23,5,15,141.5,13.0,2.0,17.85,21.5,69.62,0.0
2018,7,23,5,30,265.0,23.0,2.0,18.3,41.0,167.96,90.64
2018,7,23,5,45,371.0,31.5,2.0,18.8,79.5,250.58,193.84
2018,7,23,6,0,477.0,40.0,2.0,19.3,118.0,335.21,268.08
2018,7,23,6,15,544.0,46.0,2.0,20.0,165.0,402.88,325.5
2018,7,23,6,30,611.0,52.0,2.0,20.7,212.0,472.18,381.67
2018,7,23,6,45,655.5,56.5,2.05,21.45,262.5,532.92,428.61
2018,7,23,7,0,700.0,61.0,2.1,22.2,313.0,595.77,473.71
2018,7,23,7,15,731.5,65.0,2.1,22.95,364.5,649.91,510.27
2018,7,23,7,30,763.0,69.0,2.1,23.7,416.0,704.46,545.88
2018,7,23,7,45,785.5,72.5,2.1,24.45,466.5,751.05,574.75
2018,7,23,8,0,808.0,76.0,2.1,25.2,517.0,789.69,597.45
2018,7,23,8,15,824.5,78.5,2.1,25.9,564.5,827.71,619.41
2018,7,23,8,30,841.0,81.0,2.1,26.6,612.0,864.09,639.87
2018,7,23,8,45,853.0,84.0,2.1,27.35,656.0,895.0,656.26
2018,7,23,9,0,865.0,87.0,2.1,28.1,700.0,923.6,670.99
2018,7,23,9,15,876.5,88.0,2.1,28.7,740.0,946.93,682.58
2018,7,23,9,30,888.0,89.0,2.1,29.3,780.0,967.62,692.5
2018,7,23,9,45,897.0,90.0,2.1,29.9,814.5,983.07,699.12
2018,7,23,10,0,906.0,91.0,2.1,30.5,849.0,995.55,703.97
2018,7,23,10,15,911.5,92.5,2.15,30.85,877.5,1002.03,706.47
2018,7,23,10,30,917.0,94.0,2.2,31.2,906.0,1005.33,707.15
2018,7,23,10,45,921.5,94.5,2.25,31.5,927.5,1003.38,704.86
2018,7,23,11,0,926.0,95.0,2.3,31.8,949.0,998.21,700.74
2018,7,23,11,15,929.0,95.0,2.35,31.95,963.0,987.89,693.97
2018,7,23,11,30,932.0,95.0,2.4,32.1,977.0,974.44,685.38
2018,7,23,11,45,933.0,95.5,2.5,32.2,984.0,956.57,674.68
2018,7,23,12,0,934.0,96.0,2.6,32.3,991.0,935.77,662.14
2018,7,23,12,15,929.0,99.0,2.75,32.3,989.0,909.27,646.56
2018,7,23,12,30,924.0,102.0,2.9,32.3,987.0,880.32,629.25
2018,7,23,12,45,849.0,154.0,3.0,32.3,961.5,835.6,601.1
2018,7,23,13,0,774.0,206.0,3.1,32.3,936.0,795.44,575.29
2018,7,23,13,15,683.0,263.0,3.25,32.15,899.5,746.73,541.16
2018,7,23,13,30,592.0,320.0,3.4,32.0,863.0,702.9,509.88
2018,7,23,13,45,563.0,322.5,3.5,31.85,828.5,656.55,478.0
2018,7,23,14,0,534.0,325.0,3.6,31.7,794.0,611.56,446.48
2018,7,23,14,15,540.0,307.0,3.65,31.25,767.0,571.63,418.8
2018,7,23,14,30,546.0,289.0,3.7,30.8,740.0,530.75,389.61
2018,7,23,14,45,505.5,287.0,3.8,30.4,690.5,479.29,351.91
2018,7,23,15,0,465.0,285.0,3.9,30.0,641.0,431.24,316.1
2018,7,23,15,15,453.5,269.0,3.9,30.0,600.5,387.05,281.83
2018,7,23,15,30,442.0,253.0,3.9,30.0,560.0,343.99,247.87
2018,7,23,15,45,350.0,256.0,3.95,28.95,489.0,300.78,216.5
2018,7,23,16,0,258.0,259.0,4.0,27.9,418.0,259.62,187.6
2018,7,23,16,15,181.0,241.5,4.05,27.4,348.5,223.73,162.88
2018,7,23,16,30,104.0,224.0,4.1,26.9,279.0,195.63,145.06
2018,7,23,16,45,73.0,187.0,4.15,26.35,223.5,158.53,118.68
2018,7,23,17,0,42.0,150.0,4.2,25.8,168.0,125.16,94.91
2018,7,23,17,15,44.0,133.0,4.15,25.3,150.0,110.63,88.49
2018,7,23,17,30,46.0,116.0,4.1,24.8,132.0,97.4,77.73
2018,7,23,17,45,31.5,70.5,4.1,24.25,80.5,62.85,48.52
2018,7,23,18,0,17.0,25.0,4.1,23.7,29.0,23.55,14.73
2018,7,23,18,15,16.5,20.0,3.95,23.2,23.0,18.83,10.57
2018,7,23,18,30,16.0,15.0,3.8,22.7,17.0,13.83,6.1
2018,7,23,18,45,10.5,9.5,3.65,22.25,10.5,8.88,1.48
2018,7,23,19,0,5.0,4.0,3.5,21.8,4.0,3.81,0.0
2018,7,23,19,15,2.5,2.0,3.4,21.5,2.0,1.91,0.0
2018,7,23,19,30,0.0,0.0,3.3,21.2,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.2,20.95,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.8,19.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.75,19.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.5,18.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.2,18.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.5,1.8,18.15,1.0,0.0,0.0
2018,7,24,5,0,15.0,3.0,1.9,18.3,2.0,0.0,0.0
2018,7,24,5,15,128.0,13.5,1.95,18.7,21.0,64.46,0.0
2018,7,24,5,30,241.0,24.0,2.0,19.1,40.0,156.66,77.9
2018,7,24,5,45,350.0,33.0,2.1,19.5,78.0,241.41,185.73
2018,7,24,6,0,459.0,42.0,2.2,19.9,116.0,327.34,261.25
2018,7,24,6,15,530.0,48.5,2.2,20.55,163.5,397.31,320.61
2018,7,24,6,30,601.0,55.0,2.2,21.2,211.0,472.71,381.6
2018,7,24,6,45,649.5,59.5,2.25,21.85,262.5,531.78,427.62
2018,7,24,7,0,698.0,64.0,2.3,22.5,314.0,597.31,475.25
2018,7,24,7,15,731.5,67.0,2.4,23.35,365.5,651.66,512.34
2018,7,24,7,30,765.0,70.0,2.5,24.2,417.0,706.54,548.66
2018,7,24,7,45,702.0,97.0,2.65,25.05,444.5,715.31,551.56
2018,7,24,8,0,639.0,124.0,2.8,25.9,472.0,713.91,547.52
2018,7,24,8,15,727.0,108.0,2.9,26.5,538.5,783.88,594.0
2018,7,24,8,30,815.0,92.0,3.0,27.1,605.0,860.58,643.41
2018,7,24,8,45,847.5,87.5,3.1,27.7,655.0,893.31,662.17
2018,7,24,9,0,880.0,83.0,3.2,28.3,705.0,932.38,685.3
2018,7,24,9,15,887.5,86.0,3.3,28.85,744.5,954.46,697.14
2018,7,24,9,30,895.0,89.0,3.4,29.4,784.0,973.71,707.27
2018,7,24,9,45,899.0,92.0,3.5,29.9,817.0,986.56,713.44
2018,7,24,10,0,903.0,95.0,3.6,30.4,850.0,996.29,717.72
2018,7,24,10,15,909.0,96.5,3.7,30.85,878.5,1003.19,720.45
2018,7,24,10,30,915.0,98.0,3.8,31.3,907.0,1006.91,721.26
2018,7,24,10,45,919.5,99.0,3.85,31.7,929.0,1005.41,718.68
2018,7,24,11,0,924.0,100.0,3.9,32.1,951.0,1000.69,714.2
2018,7,24,11,15,927.0,99.5,4.0,32.25,965.0,989.79,706.92
2018,7,24,11,30,930.0,99.0,4.1,32.4,979.0,975.78,697.75
2018,7,24,11,45,931.5,99.5,4.2,32.5,986.0,958.32,686.56
2018,7,24,12,0,933.0,100.0,4.3,32.6,993.0,937.91,673.5
2018,7,24,12,15,932.0,100.5,4.35,32.65,992.0,912.48,657.07
2018,7,24,12,30,931.0,101.0,4.4,32.7,991.0,884.46,638.93
2018,7,24,12,45,928.5,101.0,4.45,32.7,982.0,852.29,618.13
2018,7,24,13,0,926.0,101.0,4.5,32.7,973.0,817.89,595.73
2018,7,24,13,15,923.5,100.0,4.55,32.65,957.5,780.5,571.29
2018,7,24,13,30,921.0,99.0,4.6,32.6,942.0,741.18,545.34
2018,7,24,13,45,917.0,98.0,4.65,32.5,919.5,699.06,516.19
2018,7,24,14,0,913.0,97.0,4.7,32.4,897.0,655.45,484.59
2018,7,24,14,15,906.5,96.0,4.7,32.25,867.5,609.06,450.15
2018,7,24,14,30,900.0,95.0,4.7,32.1,838.0,561.76,414.15
2018,7,24,14,45,892.0,93.0,4.75,31.95,802.5,512.18,375.66
2018,7,24,15,0,884.0,91.0,4.8,31.8,767.0,462.24,335.78
2018,7,24,15,15,872.5,89.5,4.8,31.8,726.0,411.21,293.81
2018,7,24,15,30,861.0,88.0,4.8,31.8,685.0,360.56,251.26
2018,7,24,15,45,847.5,85.5,4.8,31.3,640.0,309.15,208.07
2018,7,24,16,0,834.0,83.0,4.8,30.8,595.0,258.74,165.56
2018,7,24,16,15,816.0,80.0,4.75,30.4,546.5,208.33,124.19
2018,7,24,16,30,798.0,77.0,4.7,30.0,498.0,152.52,81.55
2018,7,24,16,45,773.5,73.5,4.65,29.6,447.0,105.08,51.44
2018,7,24,17,0,749.0,70.0,4.6,29.2,396.0,60.57,33.81
2018,7,24,17,15,715.5,66.5,4.45,28.55,345.0,46.54,33.75
2018,7,24,17,30,682.0,63.0,4.3,27.9,294.0,45.76,33.29
2018,7,24,17,45,634.0,57.5,4.1,27.3,243.5,39.38,28.0
2018,7,24,18,0,586.0,52.0,3.9,26.7,193.0,37.01,25.99
2018,7,24,18,15,512.0,45.0,3.6,26.0,146.5,33.2,22.62
2018,7,24,18,30,438.0,38.0,3.3,25.3,100.0,29.24,18.9
2018,7,24,18,45,310.0,28.5,3.0,24.55,63.5,22.73,12.31
2018,7,24,19,0,182.0,19.0,2.7,23.8,27.0,15.85,0.0
2018,7,24,19,15,91.0,9.5,2.6,23.45,13.5,9.05,0.0
2018,7,24,19,30,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.45,22.7,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.3,22.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.15,21.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.9,19.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.75,18.45,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,25,5,15,139.0,11.0,1.9,19.1,19.5,66.32,0.0
2018,7,25,5,30,278.0,22.0,2.0,19.6,39.0,170.37,76.98
2018,7,25,5,45,398.0,30.0,2.15,20.15,79.5,261.28,199.94
2018,7,25,6,0,518.0,38.0,2.3,20.7,120.0,353.74,281.0
2018,7,25,6,15,585.0,43.0,2.35,21.4,168.0,417.95,336.08
2018,7,25,6,30,652.0,48.0,2.4,22.1,216.0,491.71,395.8
2018,7,25,6,45,695.5,52.0,2.4,22.75,267.5,552.69,442.74
2018,7,25,7,0,739.0,56.0,2.4,23.4,319.0,615.69,487.56
2018,7,25,7,15,736.0,66.5,2.65,24.25,363.5,653.63,513.06
2018,7,25,7,30,733.0,77.0,2.9,25.1,408.0,689.22,536.27
2018,7,25,7,45,788.5,72.5,3.1,25.95,467.0,751.96,578.07
2018,7,25,8,0,844.0,68.0,3.3,26.8,526.0,808.88,614.57
2018,7,25,8,15,860.5,70.0,3.45,27.55,574.5,847.43,637.71
2018,7,25,8,30,877.0,72.0,3.6,28.3,623.0,884.24,659.47
2018,7,25,8,45,889.5,74.0,3.75,29.05,668.0,915.38,677.18
2018,7,25,9,0,902.0,76.0,3.9,29.8,713.0,944.14,693.19
2018,7,25,9,15,900.0,84.0,4.05,30.35,750.5,963.38,703.43
2018,7,25,9,30,898.0,92.0,4.2,30.9,788.0,979.27,711.55
2018,7,25,9,45,907.5,92.5,4.35,31.4,823.0,994.69,719.6
2018,7,25,10,0,917.0,93.0,4.5,31.9,858.0,1007.12,725.76
2018,7,25,10,15,886.0,116.5,4.55,32.2,876.5,1001.2,720.2
2018,7,25,10,30,855.0,140.0,4.6,32.5,895.0,990.94,712.09
2018,7,25,10,45,879.0,129.5,4.65,32.75,922.5,996.51,714.56
2018,7,25,11,0,903.0,119.0,4.7,33.0,950.0,998.93,715.01
2018,7,25,11,15,925.5,106.5,4.75,33.05,970.0,994.62,711.84
2018,7,25,11,30,948.0,94.0,4.8,33.1,990.0,986.91,706.76
2018,7,25,11,45,948.0,95.0,4.8,33.2,996.5,968.28,694.17
2018,7,25,12,0,948.0,96.0,4.8,33.3,1003.0,946.69,679.8
2018,7,25,12,15,947.5,96.5,4.85,33.25,1002.5,921.35,663.79
2018,7,25,12,30,947.0,97.0,4.9,33.2,1002.0,893.34,645.98
2018,7,25,12,45,945.0,97.5,4.95,33.15,993.5,861.56,625.6
2018,7,25,13,0,943.0,98.0,5.0,33.1,985.0,827.44,603.54
2018,7,25,13,15,939.5,97.5,5.0,32.95,969.0,789.13,578.47
2018,7,25,13,30,936.0,97.0,5.0,32.8,953.0,748.89,551.9
2018,7,25,13,45,931.5,96.0,5.05,32.65,929.5,705.8,522.17
2018,7,25,14,0,927.0,95.0,5.1,32.5,906.0,661.22,489.82
2018,7,25,14,15,913.5,98.0,5.1,32.25,874.5,613.55,454.38
2018,7,25,14,30,900.0,101.0,5.1,32.0,843.0,565.51,417.78
2018,7,25,14,45,875.5,107.0,5.1,31.75,802.5,514.48,378.08
2018,7,25,15,0,851.0,113.0,5.1,31.5,762.0,464.53,338.23
2018,7,25,15,15,860.0,101.0,5.1,31.5,726.0,414.31,296.72
2018,7,25,15,30,869.0,89.0,5.1,31.5,690.0,362.52,252.92
2018,7,25,15,45,853.5,87.0,5.1,30.8,644.0,310.48,209.31
2018,7,25,16,0,838.0,85.0,5.1,30.1,598.0,259.63,166.52
2018,7,25,16,15,792.0,89.0,4.95,29.6,541.5,202.46,120.99
2018,7,25,16,30,746.0,93.0,4.8,29.1,485.0,157.12,87.7
2018,7,25,16,45,731.0,85.5,4.7,28.6,436.5,109.84,57.3
2018,7,25,17,0,716.0,78.0,4.6,28.1,388.0,64.54,38.66
2018,7,25,17,15,681.5,72.5,4.35,27.45,336.5,46.48,33.87
2018,7,25,17,30,647.0,67.0,4.1,26.8,285.0,44.59,32.47
2018,7,25,17,45,562.5,61.5,3.8,26.2,227.5,42.41,30.73
2018,7,25,18,0,478.0,56.0,3.5,25.6,170.0,40.17,28.82
2018,7,25,18,15,384.5,47.5,3.3,25.0,125.0,35.24,24.45
2018,7,25,18,30,291.0,39.0,3.1,24.4,80.0,30.08,19.66
2018,7,25,18,45,181.0,26.0,2.85,23.8,48.0,20.18,10.22
2018,7,25,19,0,71.0,13.0,2.6,23.2,16.0,10.19,0.0
2018,7,25,19,15,35.5,6.5,2.55,22.8,8.0,6.2,0.0
2018,7,25,19,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,26,5,15,97.0,11.0,1.9,17.75,17.0,49.31,0.0
2018,7,26,5,30,194.0,22.0,1.9,18.2,34.0,131.5,51.42
2018,7,26,5,45,307.0,33.0,1.9,18.6,72.0,219.17,167.87
2018,7,26,6,0,420.0,44.0,1.9,19.0,110.0,307.37,245.47
2018,7,26,6,15,492.5,51.5,1.9,19.75,157.0,377.8,305.23
2018,7,26,6,30,565.0,59.0,1.9,20.5,204.0,453.76,366.71
2018,7,26,6,45,614.0,64.5,1.85,21.2,254.5,516.42,415.05
2018,7,26,7,0,663.0,70.0,1.8,21.9,305.0,581.73,462.61
2018,7,26,7,15,698.5,74.5,1.9,22.85,357.0,634.47,498.39
2018,7,26,7,30,734.0,79.0,2.0,23.8,409.0,691.68,536.24
2018,7,26,7,45,760.5,82.5,2.1,24.75,460.5,740.63,567.12
2018,7,26,8,0,787.0,86.0,2.2,25.7,512.0,789.02,596.89
2018,7,26,8,15,807.0,89.0,2.3,26.5,561.0,830.23,621.49
2018,7,26,8,30,827.0,92.0,2.4,27.3,610.0,869.93,644.72
2018,7,26,8,45,842.5,94.5,2.45,28.1,655.5,895.4,657.81
2018,7,26,9,0,858.0,97.0,2.5,28.9,701.0,926.38,674.52
2018,7,26,9,15,869.5,99.0,2.6,29.55,742.0,950.6,687.49
2018,7,26,9,30,881.0,101.0,2.7,30.2,783.0,972.17,698.78
2018,7,26,9,45,889.0,103.0,2.75,30.8,818.0,987.5,705.83
2018,7,26,10,0,897.0,105.0,2.8,31.4,853.0,999.83,711.09
2018,7,26,10,15,904.5,106.5,2.9,31.95,882.5,1008.02,714.41
2018,7,26,10,30,912.0,108.0,3.0,32.5,912.0,1013.02,715.86
2018,7,26,10,45,917.0,109.0,3.1,33.0,934.5,1011.83,713.68
2018,7,26,11,0,922.0,110.0,3.2,33.5,957.0,1007.4,709.62
2018,7,26,11,15,925.5,110.5,3.3,33.65,972.5,997.8,703.44
2018,7,26,11,30,929.0,111.0,3.4,33.8,988.0,985.05,695.37
2018,7,26,11,45,931.0,111.5,3.45,33.95,995.5,967.81,684.19
2018,7,26,12,0,933.0,112.0,3.5,34.1,1003.0,947.61,671.21
2018,7,26,12,15,931.0,113.5,3.55,34.05,1002.0,921.98,655.34
2018,7,26,12,30,929.0,115.0,3.6,34.0,1001.0,893.8,637.79
2018,7,26,12,45,925.0,115.5,3.65,34.0,991.5,860.66,616.82
2018,7,26,13,0,921.0,116.0,3.7,34.0,982.0,825.39,594.33
2018,7,26,13,15,917.5,115.5,3.8,33.85,966.0,787.62,570.58
2018,7,26,13,30,914.0,115.0,3.9,33.7,950.0,748.0,545.3
2018,7,26,13,45,908.5,114.5,4.0,33.5,926.5,705.35,515.98
2018,7,26,14,0,903.0,114.0,4.1,33.3,903.0,661.33,484.76
2018,7,26,14,15,896.0,112.5,4.15,33.05,873.0,614.42,450.65
2018,7,26,14,30,889.0,111.0,4.2,32.8,843.0,566.67,414.96
2018,7,26,14,45,879.5,109.0,4.25,32.5,806.5,516.65,376.69
2018,7,26,15,0,870.0,107.0,4.3,32.2,770.0,466.43,337.14
2018,7,26,15,15,858.0,105.0,4.3,32.2,728.5,415.26,295.4
2018,7,26,15,30,846.0,103.0,4.3,32.2,687.0,364.54,253.14
2018,7,26,15,45,830.0,100.0,4.35,31.35,640.5,306.11,205.51
2018,7,26,16,0,814.0,97.0,4.4,30.5,594.0,255.18,163.21
2018,7,26,16,15,793.0,93.5,4.35,29.95,544.5,204.56,122.15
2018,7,26,16,30,772.0,90.0,4.3,29.4,495.0,156.23,85.86
2018,7,26,16,45,745.0,85.5,4.25,28.85,443.0,109.16,56.65
2018,7,26,17,0,718.0,81.0,4.2,28.3,391.0,65.31,40.35
2018,7,26,17,15,681.0,76.0,4.05,27.5,339.0,49.12,36.1
2018,7,26,17,30,644.0,71.0,3.9,26.7,287.0,47.73,35.16
2018,7,26,17,45,592.5,64.5,3.7,25.95,236.5,45.0,32.98
2018,7,26,18,0,541.0,58.0,3.5,25.2,186.0,42.11,30.53
2018,7,26,18,15,464.5,49.0,3.3,24.45,140.0,36.83,25.85
2018,7,26,18,30,388.0,40.0,3.1,23.7,94.0,31.26,20.69
2018,7,26,18,45,267.5,28.5,2.85,22.95,58.5,22.93,12.26
2018,7,26,19,0,147.0,17.0,2.6,22.2,23.0,16.2,0.0
2018,7,26,19,15,73.5,8.5,2.5,21.85,11.5,8.1,0.0
2018,7,26,19,30,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.25,21.15,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,18.15,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,27,5,15,107.0,11.0,2.55,16.0,17.0,53.17,0.0
2018,7,27,5,30,214.0,22.0,2.6,16.4,34.0,139.21,45.8
2018,7,27,5,45,331.0,32.0,2.6,16.8,72.5,229.54,176.73
2018,7,27,6,0,448.0,42.0,2.6,17.2,111.0,319.63,257.43
2018,7,27,6,15,519.5,49.0,2.65,17.85,158.5,389.88,318.26
2018,7,27,6,30,591.0,56.0,2.7,18.5,206.0,465.62,380.89
2018,7,27,6,45,638.5,62.0,2.8,19.2,257.5,528.93,431.12
2018,7,27,7,0,686.0,68.0,2.9,19.9,309.0,591.21,477.79
2018,7,27,7,15,720.0,71.5,2.95,20.65,361.0,646.2,516.23
2018,7,27,7,30,754.0,75.0,3.0,21.4,413.0,701.72,553.82
2018,7,27,7,45,778.5,79.0,3.1,22.15,464.5,750.3,585.54
2018,7,27,8,0,803.0,83.0,3.2,22.9,516.0,798.16,616.06
2018,7,27,8,15,822.0,86.0,3.25,23.6,565.0,838.94,640.88
2018,7,27,8,30,841.0,89.0,3.3,24.3,614.0,870.59,659.03
2018,7,27,8,45,855.0,91.0,3.35,24.95,659.0,902.08,677.06
2018,7,27,9,0,869.0,93.0,3.4,25.6,704.0,931.35,693.43
2018,7,27,9,15,880.5,95.0,3.45,26.2,745.0,955.8,706.61
2018,7,27,9,30,892.0,97.0,3.5,26.8,786.0,977.56,718.02
2018,7,27,9,45,902.0,98.0,3.6,27.4,822.0,993.89,726.22
2018,7,27,10,0,912.0,99.0,3.7,28.0,858.0,1007.22,732.56
2018,7,27,10,15,919.0,99.5,3.75,28.4,887.0,1013.96,734.97
2018,7,27,10,30,926.0,100.0,3.8,28.8,916.0,1017.5,735.47
2018,7,27,10,45,931.0,101.0,3.9,29.2,938.5,1016.35,733.42
2018,7,27,11,0,936.0,102.0,4.0,29.6,961.0,1011.91,729.39
2018,7,27,11,15,938.5,103.0,4.05,29.85,976.0,1001.81,721.95
2018,7,27,11,30,941.0,104.0,4.1,30.1,991.0,988.51,712.59
2018,7,27,11,45,942.5,104.0,4.2,30.35,998.0,970.2,700.35
2018,7,27,12,0,944.0,104.0,4.3,30.6,1005.0,948.9,686.23
2018,7,27,12,15,945.0,103.0,4.35,30.6,1004.5,923.37,669.77
2018,7,27,12,30,946.0,102.0,4.4,30.6,1004.0,895.12,651.52
2018,7,27,12,45,946.0,101.0,4.5,30.65,996.0,863.47,631.01
2018,7,27,13,0,946.0,100.0,4.6,30.7,988.0,829.38,608.75
2018,7,27,13,15,943.0,99.5,4.65,30.6,972.0,791.2,583.8
2018,7,27,13,30,940.0,99.0,4.7,30.5,956.0,751.06,557.33
2018,7,27,13,45,936.0,98.0,4.75,30.4,933.0,708.01,527.22
2018,7,27,14,0,932.0,97.0,4.8,30.3,910.0,663.41,494.59
2018,7,27,14,15,926.0,96.0,4.8,30.1,880.5,616.3,459.33
2018,7,27,14,30,920.0,95.0,4.8,29.9,851.0,568.19,422.4
2018,7,27,14,45,912.0,93.5,4.8,29.7,815.0,517.91,382.85
2018,7,27,15,0,904.0,92.0,4.8,29.5,779.0,467.23,341.89
2018,7,27,15,15,893.0,90.0,4.8,29.5,737.0,414.82,298.35
2018,7,27,15,30,882.0,88.0,4.8,29.5,695.0,362.74,254.16
2018,7,27,15,45,868.0,85.5,4.75,29.0,649.0,309.96,209.39
2018,7,27,16,0,854.0,83.0,4.7,28.5,603.0,258.24,165.43
2018,7,27,16,15,836.5,79.5,4.55,28.1,553.5,206.38,122.7
2018,7,27,16,30,819.0,76.0,4.4,27.7,504.0,149.08,79.03
2018,7,27,16,45,794.5,73.0,4.3,27.3,452.5,100.89,49.32
2018,7,27,17,0,770.0,70.0,4.2,26.9,401.0,55.66,33.6
2018,7,27,17,15,735.5,65.5,4.05,26.2,348.0,46.07,33.72
2018,7,27,17,30,701.0,61.0,3.9,25.5,295.0,44.42,32.52
2018,7,27,17,45,651.5,56.0,3.7,24.8,243.5,42.23,30.77
2018,7,27,18,0,602.0,51.0,3.5,24.1,192.0,36.5,25.85
2018,7,27,18,15,523.5,44.5,3.35,23.3,145.0,33.09,22.77
2018,7,27,18,30,445.0,38.0,3.2,22.5,98.0,29.6,19.37
2018,7,27,18,45,310.5,27.5,3.05,21.7,61.0,22.13,11.51
2018,7,27,19,0,176.0,17.0,2.9,20.9,24.0,16.2,0.0
2018,7,27,19,15,88.0,8.5,2.9,20.5,12.0,8.1,0.0
2018,7,27,19,30,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,19.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,18.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,28,5,15,102.0,11.0,2.35,15.5,16.5,51.04,0.0
2018,7,28,5,30,204.0,22.0,2.4,15.9,33.0,133.49,32.84
2018,7,28,5,45,320.5,32.5,2.45,16.35,71.5,224.41,172.2
2018,7,28,6,0,437.0,43.0,2.5,16.8,110.0,314.26,253.11
2018,7,28,6,15,509.0,51.5,2.45,17.4,158.0,386.21,315.29
2018,7,28,6,30,581.0,60.0,2.4,18.0,206.0,463.73,379.14
2018,7,28,6,45,629.0,66.5,2.4,18.6,258.0,527.65,429.64
2018,7,28,7,0,677.0,73.0,2.4,19.2,310.0,594.11,479.48
2018,7,28,7,15,711.5,78.0,2.35,20.0,363.0,650.62,518.24
2018,7,28,7,30,746.0,83.0,2.3,20.8,416.0,704.32,553.48
2018,7,28,7,45,770.0,87.5,2.3,21.65,467.5,752.86,584.06
2018,7,28,8,0,794.0,92.0,2.3,22.5,519.0,800.63,613.25
2018,7,28,8,15,813.0,95.5,2.3,23.25,568.5,841.75,637.38
2018,7,28,8,30,832.0,99.0,2.3,24.0,618.0,881.27,659.99
2018,7,28,8,45,846.0,103.0,2.25,24.8,664.0,914.9,677.68
2018,7,28,9,0,860.0,107.0,2.2,25.6,710.0,938.13,688.29
2018,7,28,9,15,863.0,113.0,2.25,26.3,748.5,958.59,698.37
2018,7,28,9,30,866.0,119.0,2.3,27.0,787.0,976.04,706.54
2018,7,28,9,45,864.5,127.0,2.3,27.65,819.5,988.16,711.0
2018,7,28,10,0,863.0,135.0,2.3,28.3,852.0,996.99,713.49
2018,7,28,10,15,868.5,138.0,2.35,28.75,881.0,1004.22,716.2
2018,7,28,10,30,874.0,141.0,2.4,29.2,910.0,1008.32,717.07
2018,7,28,10,45,877.5,143.0,2.5,29.65,931.5,1006.31,714.72
2018,7,28,11,0,881.0,145.0,2.6,30.1,953.0,1001.16,710.55
2018,7,28,11,15,882.5,147.5,2.65,30.4,967.5,991.47,703.6
2018,7,28,11,30,884.0,150.0,2.7,30.7,982.0,978.74,694.87
2018,7,28,11,45,883.0,151.5,2.75,30.95,988.0,959.83,682.46
2018,7,28,12,0,882.0,153.0,2.8,31.2,994.0,938.21,668.4
2018,7,28,12,15,885.5,151.0,2.9,31.4,994.5,914.78,653.72
2018,7,28,12,30,889.0,149.0,3.0,31.6,995.0,888.74,637.3
2018,7,28,12,45,893.0,145.0,3.05,31.8,988.5,858.84,617.97
2018,7,28,13,0,897.0,141.0,3.1,32.0,982.0,826.49,596.98
2018,7,28,13,15,893.0,140.5,3.2,31.95,965.5,788.84,573.2
2018,7,28,13,30,889.0,140.0,3.3,31.9,949.0,749.45,547.26
2018,7,28,13,45,883.0,138.5,3.4,31.85,925.0,706.3,517.27
2018,7,28,14,0,877.0,137.0,3.5,31.8,901.0,661.89,485.65
2018,7,28,14,15,854.0,142.5,3.55,31.6,865.5,609.95,447.95
2018,7,28,14,30,831.0,148.0,3.6,31.4,830.0,560.61,411.12
2018,7,28,14,45,772.5,164.5,3.65,31.2,776.5,504.59,368.61
2018,7,28,15,0,714.0,181.0,3.7,31.0,723.0,448.07,325.19
2018,7,28,15,15,612.5,204.5,3.7,31.0,651.0,390.34,280.62
2018,7,28,15,30,511.0,228.0,3.7,31.0,579.0,342.67,243.94
2018,7,28,15,45,450.5,229.0,3.75,30.35,523.0,297.0,209.24
2018,7,28,16,0,390.0,230.0,3.8,29.7,467.0,264.59,185.1
2018,7,28,16,15,464.5,188.0,3.75,29.25,446.5,214.75,143.25
2018,7,28,16,30,539.0,146.0,3.7,28.8,426.0,165.17,102.71
2018,7,28,16,45,563.5,126.0,3.7,28.3,391.5,119.79,71.97
2018,7,28,17,0,588.0,106.0,3.7,27.8,357.0,73.52,56.39
2018,7,28,17,15,564.0,96.0,3.55,27.1,311.0,64.31,49.02
2018,7,28,17,30,540.0,86.0,3.4,26.4,265.0,59.68,45.37
2018,7,28,17,45,422.0,80.0,3.25,25.65,205.0,57.59,43.77
2018,7,28,18,0,304.0,74.0,3.1,24.9,145.0,54.53,41.16
2018,7,28,18,15,245.0,59.5,3.0,24.1,107.5,44.8,32.64
2018,7,28,18,30,186.0,45.0,2.9,23.3,70.0,34.6,23.46
2018,7,28,18,45,115.5,29.5,2.75,22.5,43.0,24.3,12.86
2018,7,28,19,0,45.0,14.0,2.6,21.7,16.0,13.34,0.0
2018,7,28,19,15,22.5,7.0,2.5,21.2,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,29,5,15,90.0,10.5,1.25,16.7,15.5,45.66,0.0
2018,7,29,5,30,180.0,21.0,1.3,17.0,31.0,120.89,16.98
2018,7,29,5,45,298.0,32.0,1.35,17.3,68.5,212.39,160.94
2018,7,29,6,0,416.0,43.0,1.4,17.6,106.0,302.35,241.29
2018,7,29,6,15,492.5,51.0,1.4,18.15,153.5,375.32,303.48
2018,7,29,6,30,569.0,59.0,1.4,18.7,201.0,454.22,367.61
2018,7,29,6,45,622.0,64.0,1.4,19.3,252.5,519.0,417.93
2018,7,29,7,0,675.0,69.0,1.4,19.9,304.0,586.72,467.69
2018,7,29,7,15,644.0,87.0,1.45,20.75,340.5,610.69,482.26
2018,7,29,7,30,613.0,105.0,1.5,21.6,377.0,630.0,493.26
2018,7,29,7,45,658.0,107.5,1.5,22.45,432.0,688.74,531.74
2018,7,29,8,0,703.0,110.0,1.5,23.3,487.0,748.26,569.14
2018,7,29,8,15,746.5,107.5,1.55,24.05,541.5,796.84,598.69
2018,7,29,8,30,790.0,105.0,1.6,24.8,596.0,849.76,630.6
2018,7,29,8,45,797.0,112.0,1.6,25.55,639.0,879.5,646.01
2018,7,29,9,0,804.0,119.0,1.6,26.3,682.0,906.71,659.81
2018,7,29,9,15,755.5,150.0,1.65,26.95,703.5,904.81,655.67
2018,7,29,9,30,707.0,181.0,1.7,27.6,725.0,904.14,652.79
2018,7,29,9,45,790.5,150.0,1.75,28.2,784.5,949.11,679.3
2018,7,29,10,0,874.0,119.0,1.8,28.8,844.0,989.99,702.39
2018,7,29,10,15,881.0,120.5,1.9,29.25,873.0,997.39,705.54
2018,7,29,10,30,888.0,122.0,2.0,29.7,902.0,1001.68,707.2
2018,7,29,10,45,893.5,122.5,2.1,30.1,924.0,1000.31,705.58
2018,7,29,11,0,899.0,123.0,2.2,30.5,946.0,995.78,702.13
2018,7,29,11,15,902.0,123.5,2.3,30.65,960.5,985.7,696.01
2018,7,29,11,30,905.0,124.0,2.4,30.8,975.0,972.54,688.05
2018,7,29,11,45,906.5,125.0,2.5,30.9,982.5,955.47,677.78
2018,7,29,12,0,908.0,126.0,2.6,31.0,990.0,935.5,665.69
2018,7,29,12,15,897.5,132.0,2.7,30.9,985.5,906.93,648.57
2018,7,29,12,30,887.0,138.0,2.8,30.8,981.0,876.2,629.94
2018,7,29,12,45,863.5,152.0,2.95,30.7,966.5,840.0,607.85
2018,7,29,13,0,840.0,166.0,3.1,30.6,952.0,805.45,586.54
2018,7,29,13,15,840.5,161.5,3.15,30.45,937.0,768.35,562.71
2018,7,29,13,30,841.0,157.0,3.2,30.3,922.0,729.41,536.15
2018,7,29,13,45,809.0,171.0,3.3,30.1,891.5,683.46,503.84
2018,7,29,14,0,777.0,185.0,3.4,29.9,861.0,638.38,471.45
2018,7,29,14,15,807.5,160.0,3.45,29.65,841.0,596.96,441.71
2018,7,29,14,30,838.0,135.0,3.5,29.4,821.0,551.8,408.12
2018,7,29,14,45,805.0,143.0,3.55,29.15,778.0,500.48,368.58
2018,7,29,15,0,772.0,151.0,3.6,28.9,735.0,451.37,329.79
2018,7,29,15,15,786.5,134.5,3.6,28.9,701.0,402.14,289.32
2018,7,29,15,30,801.0,118.0,3.6,28.9,667.0,351.02,246.26
2018,7,29,15,45,785.5,113.5,3.65,28.15,621.0,299.8,203.67
2018,7,29,16,0,770.0,109.0,3.7,27.4,575.0,249.97,162.06
2018,7,29,16,15,749.5,105.0,3.7,26.9,527.0,201.28,122.53
2018,7,29,16,30,729.0,101.0,3.7,26.4,479.0,149.19,83.47
2018,7,29,16,45,700.0,95.0,3.7,25.95,427.0,102.8,55.27
2018,7,29,17,0,671.0,89.0,3.7,25.5,375.0,59.85,45.4
2018,7,29,17,15,633.5,83.5,3.6,24.9,324.5,54.91,41.49
2018,7,29,17,30,596.0,78.0,3.5,24.3,274.0,53.46,40.46
2018,7,29,17,45,535.5,70.0,3.4,23.7,222.5,49.77,37.41
2018,7,29,18,0,475.0,62.0,3.3,23.1,171.0,45.84,34.01
2018,7,29,18,15,400.0,51.0,3.2,22.55,126.5,38.94,27.82
2018,7,29,18,30,325.0,40.0,3.1,22.0,82.0,31.62,21.04
2018,7,29,18,45,218.0,27.5,2.95,21.45,50.5,21.58,10.56
2018,7,29,19,0,111.0,15.0,2.8,20.9,19.0,14.3,0.0
2018,7,29,19,15,55.5,7.5,2.7,20.6,9.5,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.15,19.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.95,18.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,30,5,15,93.0,10.0,1.85,17.1,15.0,46.25,0.0
2018,7,30,5,30,186.0,20.0,1.9,17.3,30.0,121.6,2.34
2018,7,30,5,45,303.5,30.5,1.95,17.5,66.5,213.13,160.8
2018,7,30,6,0,421.0,41.0,2.0,17.7,103.0,302.18,241.61
2018,7,30,6,15,496.0,48.5,1.95,18.2,150.0,373.63,303.23
2018,7,30,6,30,571.0,56.0,1.9,18.7,197.0,450.95,366.79
2018,7,30,6,45,621.5,61.0,1.85,19.2,248.0,514.0,416.41
2018,7,30,7,0,672.0,66.0,1.8,19.7,299.0,576.4,462.7
2018,7,30,7,15,511.0,109.5,1.8,20.5,303.5,531.46,424.63
2018,7,30,7,30,350.0,153.0,1.8,21.3,308.0,460.35,366.22
2018,7,30,7,45,466.0,145.5,1.8,22.15,378.5,569.74,447.92
2018,7,30,8,0,582.0,138.0,1.8,23.0,449.0,678.05,524.0
2018,7,30,8,15,708.5,111.5,1.8,23.9,526.0,771.67,584.88
2018,7,30,8,30,835.0,85.0,1.8,24.8,603.0,857.95,638.51
2018,7,30,8,45,850.5,87.0,1.85,25.7,648.5,890.76,655.78
2018,7,30,9,0,866.0,89.0,1.9,26.6,694.0,921.41,671.96
2018,7,30,9,15,878.0,90.0,2.0,27.4,734.5,945.2,684.4
2018,7,30,9,30,890.0,91.0,2.1,28.2,775.0,966.35,695.16
2018,7,30,9,45,899.5,92.0,2.2,29.05,810.5,982.25,702.46
2018,7,30,10,0,909.0,93.0,2.3,29.9,846.0,995.14,707.95
2018,7,30,10,15,915.0,94.5,2.35,30.45,875.0,1002.04,710.09
2018,7,30,10,30,921.0,96.0,2.4,31.0,904.0,1005.7,710.38
2018,7,30,10,45,924.5,98.0,2.5,31.6,926.0,1004.19,707.92
2018,7,30,11,0,928.0,100.0,2.6,32.2,948.0,999.38,703.54
2018,7,30,11,15,930.5,100.5,2.7,32.5,962.5,988.83,696.54
2018,7,30,11,30,933.0,101.0,2.8,32.8,977.0,975.12,687.65
2018,7,30,11,45,934.0,101.5,2.85,33.05,984.0,956.94,675.75
2018,7,30,12,0,935.0,102.0,2.9,33.3,991.0,935.8,662.05
2018,7,30,12,15,930.0,105.5,2.95,33.4,989.0,909.43,645.45
2018,7,30,12,30,925.0,109.0,3.0,33.5,987.0,880.56,627.23
2018,7,30,12,45,917.5,112.5,3.05,33.6,977.0,847.34,606.12
2018,7,30,13,0,910.0,116.0,3.1,33.7,967.0,812.14,583.6
2018,7,30,13,15,907.0,115.0,3.15,33.65,951.0,774.49,559.64
2018,7,30,13,30,904.0,114.0,3.2,33.6,935.0,734.97,534.12
2018,7,30,13,45,898.5,113.5,3.25,33.5,911.5,692.52,504.57
2018,7,30,14,0,893.0,113.0,3.3,33.4,888.0,648.72,473.36
2018,7,30,14,15,886.0,111.5,3.3,33.2,858.0,602.05,439.37
2018,7,30,14,30,879.0,110.0,3.3,33.0,828.0,554.55,403.86
2018,7,30,14,45,869.5,107.5,3.35,32.8,791.5,504.4,365.57
2018,7,30,15,0,860.0,105.0,3.4,32.6,755.0,454.08,326.0
2018,7,30,15,15,847.5,103.0,3.4,32.6,713.5,403.05,284.56
2018,7,30,15,30,835.0,101.0,3.4,32.6,672.0,352.54,242.65
2018,7,30,15,45,818.5,98.5,3.45,31.95,626.0,294.75,195.58
2018,7,30,16,0,802.0,96.0,3.5,31.3,580.0,244.6,154.11
2018,7,30,16,15,780.0,93.0,3.55,30.8,530.5,194.78,114.3
2018,7,30,16,30,758.0,90.0,3.6,30.3,481.0,147.36,79.71
2018,7,30,16,45,729.5,85.5,3.6,29.8,429.5,100.95,52.61
2018,7,30,17,0,701.0,81.0,3.6,29.3,378.0,52.44,38.46
2018,7,30,17,15,661.0,76.0,3.5,28.5,326.0,49.49,36.28
2018,7,30,17,30,621.0,71.0,3.4,27.7,274.0,48.12,35.34
2018,7,30,17,45,565.0,64.5,3.3,26.85,224.0,45.41,33.19
2018,7,30,18,0,509.0,58.0,3.2,26.0,174.0,42.56,30.77
2018,7,30,18,15,427.0,48.5,3.05,25.15,128.5,36.85,25.71
2018,7,30,18,30,345.0,39.0,2.9,24.3,83.0,30.85,20.12
2018,7,30,18,45,223.0,26.5,2.75,23.45,50.0,21.51,10.02
