Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,18,15,337.0,46.5,1.85,24.95,101.0,36.74,25.31
2018,8,9,18,30,247.0,34.0,1.7,24.1,58.0,26.6,15.69
2018,8,9,18,45,145.0,20.5,1.55,23.3,32.5,16.34,0.0
2018,8,9,19,0,43.0,7.0,1.4,22.5,7.0,6.67,0.0
2018,8,9,19,15,21.5,3.5,1.35,22.2,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,19.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,10,5,15,35.0,6.0,0.85,19.9,7.0,0.0,0.0
2018,8,10,5,30,70.0,12.0,1.0,20.3,14.0,41.1,0.0
2018,8,10,5,45,171.0,27.0,1.1,20.75,44.5,136.64,82.76
2018,8,10,6,0,272.0,42.0,1.2,21.2,75.0,218.96,168.92
2018,8,10,6,15,351.0,54.5,1.3,21.8,119.0,289.0,229.36
2018,8,10,6,30,430.0,67.0,1.4,22.4,163.0,369.13,295.22
2018,8,10,6,45,486.5,77.5,1.45,23.0,213.0,436.9,348.83
2018,8,10,7,0,543.0,88.0,1.5,23.6,263.0,508.05,402.72
2018,8,10,7,15,585.0,95.0,1.4,24.5,314.5,567.48,444.4
2018,8,10,7,30,627.0,102.0,1.3,25.4,366.0,628.23,484.59
2018,8,10,7,45,658.5,108.5,1.2,26.25,417.5,680.96,516.89
2018,8,10,8,0,690.0,115.0,1.1,27.1,469.0,733.61,547.82
2018,8,10,8,15,607.5,152.0,1.15,27.75,486.5,722.85,537.26
2018,8,10,8,30,525.0,189.0,1.2,28.4,504.0,699.2,517.44
2018,8,10,8,45,649.5,161.0,1.2,29.0,581.5,795.66,580.53
2018,8,10,9,0,774.0,133.0,1.2,29.6,659.0,883.53,633.14
2018,8,10,9,15,788.5,135.5,1.35,30.05,700.0,909.4,647.85
2018,8,10,9,30,803.0,138.0,1.5,30.5,741.0,932.76,661.66
2018,8,10,9,45,813.5,141.5,1.6,30.95,777.0,950.68,671.43
2018,8,10,10,0,824.0,145.0,1.7,31.4,813.0,965.69,679.48
2018,8,10,10,15,831.0,147.5,1.8,31.65,842.0,973.21,683.53
2018,8,10,10,30,838.0,150.0,1.9,31.9,871.0,977.62,685.82
2018,8,10,10,45,842.0,152.5,2.0,32.2,892.5,976.0,684.34
2018,8,10,11,0,846.0,155.0,2.1,32.5,914.0,971.21,681.04
2018,8,10,11,15,848.0,157.0,2.25,32.65,928.5,960.91,675.3
2018,8,10,11,30,850.0,159.0,2.4,32.8,943.0,947.57,667.67
2018,8,10,11,45,849.0,161.0,2.5,32.95,949.0,928.56,656.01
2018,8,10,12,0,848.0,163.0,2.6,33.1,955.0,906.8,642.63
2018,8,10,12,15,846.5,164.5,2.7,33.1,954.0,881.54,627.34
2018,8,10,12,30,845.0,166.0,2.8,33.1,953.0,853.84,610.4
2018,8,10,12,45,841.0,166.5,2.9,33.1,943.5,820.99,589.96
2018,8,10,13,0,837.0,167.0,3.0,33.1,934.0,786.2,568.06
2018,8,10,13,15,830.0,167.5,3.1,32.95,916.5,747.5,542.49
2018,8,10,13,30,823.0,168.0,3.2,32.8,899.0,707.43,515.2
2018,8,10,13,45,812.5,168.5,3.25,32.6,874.0,663.97,484.81
2018,8,10,14,0,802.0,169.0,3.3,32.4,849.0,619.82,453.2
2018,8,10,14,15,791.0,167.0,3.35,32.15,817.5,572.81,418.87
2018,8,10,14,30,780.0,165.0,3.4,31.9,786.0,525.63,383.47
2018,8,10,14,45,765.5,163.0,3.4,31.65,748.5,472.52,342.81
2018,8,10,15,0,751.0,161.0,3.4,31.4,711.0,423.75,304.21
2018,8,10,15,15,735.0,156.5,3.4,31.4,668.5,373.26,263.23
2018,8,10,15,30,719.0,152.0,3.4,31.4,626.0,323.97,222.56
2018,8,10,15,45,697.5,147.5,3.45,30.6,579.5,274.75,182.64
2018,8,10,16,0,676.0,143.0,3.5,29.8,533.0,227.71,144.95
2018,8,10,16,15,648.5,136.5,3.45,29.25,483.0,180.64,109.39
2018,8,10,16,30,621.0,130.0,3.4,28.7,433.0,136.76,80.67
2018,8,10,16,45,585.5,122.0,3.4,28.15,382.0,94.79,61.34
2018,8,10,17,0,550.0,114.0,3.4,27.6,331.0,77.81,60.19
2018,8,10,17,15,503.0,104.0,3.25,26.85,280.0,72.91,56.43
2018,8,10,17,30,456.0,94.0,3.1,26.1,229.0,67.58,52.17
2018,8,10,17,45,376.0,81.5,3.0,25.35,178.0,59.96,45.76
2018,8,10,18,0,296.0,69.0,2.9,24.6,127.0,51.97,38.77
2018,8,10,18,15,209.5,50.5,2.75,23.9,85.5,38.75,27.06
2018,8,10,18,30,123.0,32.0,2.6,23.2,44.0,26.3,15.29
2018,8,10,18,45,70.5,18.0,2.45,22.55,24.0,15.03,0.0
2018,8,10,19,0,18.0,4.0,2.3,21.9,4.0,3.81,0.0
2018,8,10,19,15,9.0,2.0,2.25,21.55,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,19.55,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,11,5,15,17.5,5.0,0.75,19.35,5.5,0.0,0.0
2018,8,11,5,30,35.0,10.0,0.8,19.7,11.0,24.31,0.0
2018,8,11,5,45,122.5,27.5,0.85,20.05,40.5,113.81,65.1
2018,8,11,6,0,210.0,45.0,0.9,20.4,70.0,191.25,147.08
2018,8,11,6,15,285.5,60.5,0.9,21.0,113.0,260.1,206.17
2018,8,11,6,30,361.0,76.0,0.9,21.6,156.0,335.84,268.28
2018,8,11,6,45,410.5,89.0,0.9,22.15,203.0,397.47,316.99
2018,8,11,7,0,460.0,102.0,0.9,22.7,250.0,462.45,366.08
2018,8,11,7,15,475.0,116.0,1.0,23.45,292.5,506.26,397.45
2018,8,11,7,30,490.0,130.0,1.1,24.2,335.0,549.84,427.67
2018,8,11,7,45,394.0,166.0,1.2,25.0,344.5,530.13,409.07
2018,8,11,8,0,298.0,202.0,1.3,25.8,354.0,488.77,375.25
2018,8,11,8,15,345.0,213.0,1.4,26.5,406.5,547.0,416.61
2018,8,11,8,30,392.0,224.0,1.5,27.2,459.0,620.74,466.73
2018,8,11,8,45,462.5,222.0,1.6,27.95,520.0,688.18,512.07
2018,8,11,9,0,533.0,220.0,1.7,28.7,581.0,756.69,557.05
2018,8,11,9,15,557.5,226.5,1.8,29.2,625.0,791.92,578.62
2018,8,11,9,30,582.0,233.0,1.9,29.7,669.0,825.64,599.26
2018,8,11,9,45,623.0,230.5,2.05,30.15,717.0,868.2,626.43
2018,8,11,10,0,664.0,228.0,2.2,30.6,765.0,904.5,649.17
2018,8,11,10,15,581.5,274.5,2.3,30.85,757.0,866.82,621.57
2018,8,11,10,30,499.0,321.0,2.4,31.1,749.0,830.02,594.78
2018,8,11,10,45,562.5,299.0,2.55,31.3,793.5,860.26,616.35
2018,8,11,11,0,626.0,277.0,2.7,31.5,838.0,889.49,636.52
2018,8,11,11,15,687.0,250.5,2.8,31.6,875.0,907.22,649.21
2018,8,11,11,30,748.0,224.0,2.9,31.7,912.0,920.77,658.12
2018,8,11,11,45,720.5,242.5,3.0,31.75,909.5,894.46,641.33
2018,8,11,12,0,693.0,261.0,3.1,31.8,907.0,866.22,622.43
2018,8,11,12,15,730.5,237.5,3.2,31.65,917.5,852.63,615.31
2018,8,11,12,30,768.0,214.0,3.3,31.5,928.0,835.27,605.37
2018,8,11,12,45,778.0,204.5,3.4,31.4,922.0,804.12,585.34
2018,8,11,13,0,788.0,195.0,3.5,31.3,916.0,772.64,564.68
2018,8,11,13,15,785.5,192.0,3.5,31.1,899.5,735.53,539.29
2018,8,11,13,30,783.0,189.0,3.5,30.9,883.0,696.91,512.4
2018,8,11,13,45,778.0,186.0,3.55,30.65,860.0,655.34,483.11
2018,8,11,14,0,773.0,183.0,3.6,30.4,837.0,612.77,452.38
2018,8,11,14,15,765.5,178.5,3.6,30.15,806.0,563.4,415.97
2018,8,11,14,30,758.0,174.0,3.6,29.9,775.0,516.29,380.16
2018,8,11,14,45,748.5,168.5,3.6,29.6,738.5,467.25,342.05
2018,8,11,15,0,739.0,163.0,3.6,29.3,702.0,418.4,303.04
2018,8,11,15,15,722.5,159.0,3.6,29.3,660.0,368.72,262.28
2018,8,11,15,30,706.0,155.0,3.6,29.3,618.0,320.31,221.92
2018,8,11,15,45,688.5,148.0,3.55,28.55,572.5,270.74,181.23
2018,8,11,16,0,671.0,141.0,3.5,27.8,527.0,222.93,142.52
2018,8,11,16,15,649.0,133.5,3.45,27.3,478.5,176.09,106.78
2018,8,11,16,30,627.0,126.0,3.4,26.8,430.0,131.82,77.71
2018,8,11,16,45,595.0,117.0,3.35,26.35,379.0,88.86,58.17
2018,8,11,17,0,563.0,108.0,3.3,25.9,328.0,73.15,56.7
2018,8,11,17,15,519.5,98.0,3.15,25.25,277.5,68.89,53.41
2018,8,11,17,30,476.0,88.0,3.0,24.6,227.0,63.3,48.85
2018,8,11,17,45,417.0,75.5,2.9,23.95,179.5,55.59,42.28
2018,8,11,18,0,358.0,63.0,2.8,23.3,132.0,47.48,35.12
2018,8,11,18,15,275.0,48.0,2.7,22.75,91.0,36.92,25.61
2018,8,11,18,30,192.0,33.0,2.6,22.2,50.0,25.89,14.77
2018,8,11,18,45,107.5,18.5,2.5,21.6,27.0,17.63,0.0
2018,8,11,19,0,23.0,4.0,2.4,21.0,4.0,3.81,0.0
2018,8,11,19,15,11.5,2.0,2.4,20.65,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,19.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,18.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,12,5,15,30.5,5.5,0.75,17.2,6.0,0.0,0.0
2018,8,12,5,30,61.0,11.0,0.8,17.5,12.0,36.15,0.0
2018,8,12,5,45,159.5,26.5,0.8,17.8,42.0,128.79,70.51
2018,8,12,6,0,258.0,42.0,0.8,18.1,72.0,211.63,163.94
2018,8,12,6,15,341.0,54.0,0.8,18.45,115.5,282.08,225.46
2018,8,12,6,30,424.0,66.0,0.8,18.8,159.0,363.02,292.43
2018,8,12,6,45,485.0,75.5,0.8,19.15,209.0,432.23,347.53
2018,8,12,7,0,546.0,85.0,0.8,19.5,259.0,505.12,402.97
2018,8,12,7,15,590.0,92.0,0.8,20.05,311.0,565.96,446.75
2018,8,12,7,30,634.0,99.0,0.8,20.6,363.0,628.3,489.34
2018,8,12,7,45,668.0,103.5,0.8,21.1,414.5,680.75,523.06
2018,8,12,8,0,702.0,108.0,0.8,21.6,466.0,733.26,555.88
2018,8,12,8,15,713.5,116.0,0.8,22.35,511.5,770.44,576.92
2018,8,12,8,30,725.0,124.0,0.8,23.1,557.0,805.78,596.47
2018,8,12,8,45,752.0,125.0,0.85,23.85,605.0,840.31,615.93
2018,8,12,9,0,779.0,126.0,0.9,24.6,653.0,878.16,637.28
2018,8,12,9,15,785.0,133.5,0.95,25.3,692.5,901.66,649.31
2018,8,12,9,30,791.0,141.0,1.0,26.0,732.0,922.34,659.71
2018,8,12,9,45,803.0,143.5,1.1,26.7,768.0,940.41,669.34
2018,8,12,10,0,815.0,146.0,1.2,27.4,804.0,955.62,677.22
2018,8,12,10,15,823.0,148.0,1.25,28.05,833.0,963.46,679.95
2018,8,12,10,30,831.0,150.0,1.3,28.7,862.0,968.22,680.95
2018,8,12,10,45,837.0,151.5,1.4,29.35,884.5,967.41,679.4
2018,8,12,11,0,843.0,153.0,1.5,30.0,907.0,963.44,676.02
2018,8,12,11,15,846.5,154.0,1.55,30.35,921.5,953.49,669.15
2018,8,12,11,30,850.0,155.0,1.6,30.7,936.0,940.49,660.54
2018,8,12,11,45,851.5,155.5,1.7,31.05,942.5,922.2,649.33
2018,8,12,12,0,853.0,156.0,1.8,31.4,949.0,901.1,636.33
2018,8,12,12,15,851.0,157.0,1.9,31.5,947.5,874.81,620.62
2018,8,12,12,30,849.0,158.0,2.0,31.6,946.0,846.11,603.26
2018,8,12,12,45,845.0,158.5,2.1,31.7,936.0,813.12,582.93
2018,8,12,13,0,841.0,159.0,2.2,31.8,926.0,778.18,561.11
2018,8,12,13,15,836.0,158.0,2.3,31.7,909.0,739.39,535.87
2018,8,12,13,30,831.0,157.0,2.4,31.6,892.0,699.1,508.67
2018,8,12,13,45,823.5,156.0,2.5,31.55,867.5,655.89,478.61
2018,8,12,14,0,816.0,155.0,2.6,31.5,843.0,611.73,447.06
2018,8,12,14,15,805.5,153.5,2.7,31.25,812.0,564.78,412.97
2018,8,12,14,30,795.0,152.0,2.8,31.0,781.0,517.56,377.62
2018,8,12,14,45,781.5,150.0,2.85,30.8,743.5,468.55,339.73
2018,8,12,15,0,768.0,148.0,2.9,30.6,706.0,420.01,301.14
2018,8,12,15,15,752.5,143.5,2.9,30.6,663.5,364.18,256.1
2018,8,12,15,30,737.0,139.0,2.9,30.6,621.0,314.16,214.66
2018,8,12,15,45,715.0,135.5,3.05,29.85,574.5,264.72,174.41
2018,8,12,16,0,693.0,132.0,3.2,29.1,528.0,217.48,136.51
2018,8,12,16,15,665.0,126.5,3.25,28.55,478.0,170.29,101.15
2018,8,12,16,30,637.0,121.0,3.3,28.0,428.0,126.32,73.2
2018,8,12,16,45,601.5,113.0,3.35,27.45,376.0,83.6,55.11
2018,8,12,17,0,566.0,105.0,3.4,26.9,324.0,70.98,54.65
2018,8,12,17,15,520.5,95.5,3.3,26.0,273.5,67.04,51.68
2018,8,12,17,30,475.0,86.0,3.2,25.1,223.0,61.94,47.58
2018,8,12,17,45,413.0,73.5,3.1,24.25,175.0,54.17,41.0
2018,8,12,18,0,351.0,61.0,3.0,23.4,127.0,46.0,33.82
2018,8,12,18,15,267.5,46.0,2.9,22.65,87.0,35.4,24.27
2018,8,12,18,30,184.0,31.0,2.8,21.9,47.0,24.32,13.23
2018,8,12,18,45,102.5,17.5,2.7,21.2,25.5,16.68,0.0
2018,8,12,19,0,21.0,4.0,2.6,20.5,4.0,0.0,0.0
2018,8,12,19,15,10.5,2.0,2.45,20.15,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,5,15,27.0,5.0,1.1,15.8,5.5,0.0,0.0
2018,8,13,5,30,54.0,10.0,1.2,16.1,11.0,32.17,0.0
2018,8,13,5,45,145.0,25.5,1.3,16.45,39.5,119.64,60.59
2018,8,13,6,0,236.0,41.0,1.4,16.8,68.0,198.79,154.69
2018,8,13,6,15,314.5,54.5,1.35,17.3,110.5,267.65,215.66
2018,8,13,6,30,393.0,68.0,1.3,17.8,153.0,343.83,279.74
2018,8,13,6,45,450.5,79.0,1.3,18.35,202.0,409.46,332.95
2018,8,13,7,0,508.0,90.0,1.3,18.9,251.0,483.73,390.34
2018,8,13,7,15,550.0,99.0,1.35,19.65,302.0,544.09,434.78
2018,8,13,7,30,592.0,108.0,1.4,20.4,353.0,605.86,478.64
2018,8,13,7,45,624.0,114.5,1.4,21.15,403.5,657.79,512.84
2018,8,13,8,0,656.0,121.0,1.4,21.9,454.0,709.71,545.85
2018,8,13,8,15,680.0,127.0,1.4,22.6,503.0,753.85,572.65
2018,8,13,8,30,704.0,133.0,1.4,23.3,552.0,796.91,598.15
2018,8,13,8,45,722.5,137.5,1.45,24.05,597.0,831.87,618.18
2018,8,13,9,0,741.0,142.0,1.5,24.8,642.0,864.96,636.79
2018,8,13,9,15,750.5,148.5,1.55,25.45,681.5,889.84,650.12
2018,8,13,9,30,760.0,155.0,1.6,26.1,721.0,912.12,661.79
2018,8,13,9,45,763.5,162.0,1.65,26.8,754.0,921.27,664.93
2018,8,13,10,0,767.0,169.0,1.7,27.5,787.0,932.67,669.74
2018,8,13,10,15,775.5,171.5,1.8,27.85,815.5,941.21,674.32
2018,8,13,10,30,784.0,174.0,1.9,28.2,844.0,946.78,677.11
2018,8,13,10,45,789.5,176.0,2.0,28.6,865.5,945.96,675.82
2018,8,13,11,0,795.0,178.0,2.1,29.0,887.0,942.1,672.76
2018,8,13,11,15,798.0,179.5,2.2,29.2,901.0,932.41,666.6
2018,8,13,11,30,801.0,181.0,2.3,29.4,915.0,919.81,658.68
2018,8,13,11,45,802.0,182.0,2.4,29.55,921.5,902.1,647.63
2018,8,13,12,0,803.0,183.0,2.5,29.7,928.0,881.72,634.89
2018,8,13,12,15,806.5,180.5,2.6,29.7,928.0,857.64,620.07
2018,8,13,12,30,810.0,178.0,2.7,29.7,928.0,831.08,603.54
2018,8,13,12,45,812.0,175.5,2.85,29.75,921.0,800.97,584.7
2018,8,13,13,0,814.0,173.0,3.0,29.8,914.0,768.67,563.83
2018,8,13,13,15,766.5,194.0,3.05,29.65,881.5,720.03,529.75
2018,8,13,13,30,719.0,215.0,3.1,29.5,849.0,671.66,495.42
2018,8,13,13,45,735.5,201.0,3.2,29.4,834.0,635.62,470.2
2018,8,13,14,0,752.0,187.0,3.3,29.3,819.0,597.08,442.34
2018,8,13,14,15,759.0,175.0,3.35,29.05,793.0,552.64,409.43
2018,8,13,14,30,766.0,163.0,3.4,28.8,767.0,510.44,377.02
2018,8,13,14,45,744.0,164.0,3.4,28.55,727.5,457.06,335.46
2018,8,13,15,0,722.0,165.0,3.4,28.3,688.0,408.82,296.72
2018,8,13,15,15,713.0,157.5,3.4,28.3,648.0,359.68,256.1
2018,8,13,15,30,704.0,150.0,3.4,28.3,608.0,311.08,215.28
2018,8,13,15,45,681.0,145.5,3.45,27.6,561.5,262.35,175.28
2018,8,13,16,0,658.0,141.0,3.5,26.9,515.0,215.97,137.92
2018,8,13,16,15,628.0,135.0,3.5,26.4,465.5,170.08,103.58
2018,8,13,16,30,598.0,129.0,3.5,25.9,416.0,127.67,76.87
2018,8,13,16,45,561.0,121.0,3.5,25.4,365.0,87.17,60.37
2018,8,13,17,0,524.0,113.0,3.5,24.9,314.0,77.59,60.74
2018,8,13,17,15,477.0,102.0,3.45,24.15,264.0,71.82,56.17
2018,8,13,17,30,430.0,91.0,3.4,23.4,214.0,65.69,51.15
2018,8,13,17,45,366.5,77.5,3.3,22.7,167.0,57.26,43.91
2018,8,13,18,0,303.0,64.0,3.2,22.0,120.0,48.4,36.04
2018,8,13,18,15,224.5,47.0,3.15,21.3,81.0,36.25,25.08
2018,8,13,18,30,146.0,30.0,3.1,20.6,42.0,23.54,12.31
2018,8,13,18,45,80.5,16.5,3.05,19.9,22.5,15.73,0.0
2018,8,13,19,0,15.0,3.0,3.0,19.2,3.0,0.0,0.0
2018,8,13,19,15,7.5,1.5,2.9,18.85,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,14,5,15,17.5,4.0,2.05,14.6,4.5,0.0,0.0
2018,8,14,5,30,35.0,8.0,2.1,14.9,9.0,22.25,0.0
2018,8,14,5,45,116.0,25.0,2.15,15.25,36.5,104.59,47.31
2018,8,14,6,0,197.0,42.0,2.2,15.6,64.0,180.32,140.49
2018,8,14,6,15,270.5,58.0,2.2,16.05,106.0,247.69,200.91
2018,8,14,6,30,344.0,74.0,2.2,16.5,148.0,321.81,264.44
2018,8,14,6,45,403.5,87.5,2.15,16.95,197.0,389.58,320.57
2018,8,14,7,0,463.0,101.0,2.1,17.4,246.0,461.54,377.71
2018,8,14,7,15,503.5,111.0,2.05,18.0,295.5,518.95,421.04
2018,8,14,7,30,544.0,121.0,2.0,18.6,345.0,578.1,464.05
2018,8,14,7,45,582.0,128.0,1.9,19.2,396.5,638.79,506.22
2018,8,14,8,0,620.0,135.0,1.8,19.8,448.0,695.06,543.27
2018,8,14,8,15,647.5,140.5,1.8,20.5,497.0,740.68,571.87
2018,8,14,8,30,675.0,146.0,1.8,21.2,546.0,785.4,599.26
2018,8,14,8,45,697.0,149.5,1.75,21.85,591.5,821.7,619.96
2018,8,14,9,0,719.0,153.0,1.7,22.5,637.0,856.31,639.17
2018,8,14,9,15,742.0,152.0,1.75,23.1,678.5,884.77,655.23
2018,8,14,9,30,765.0,151.0,1.8,23.7,720.0,906.16,666.61
2018,8,14,9,45,786.5,149.0,1.8,24.35,758.0,928.1,677.7
2018,8,14,10,0,808.0,147.0,1.8,25.0,796.0,947.36,687.02
2018,8,14,10,15,817.5,148.0,1.95,25.4,825.0,955.46,691.66
2018,8,14,10,30,827.0,149.0,2.1,25.8,854.0,960.5,694.5
2018,8,14,10,45,834.0,149.0,2.2,26.25,876.0,959.0,692.56
2018,8,14,11,0,841.0,149.0,2.3,26.7,898.0,954.38,688.76
2018,8,14,11,15,846.0,149.0,2.4,27.0,912.5,937.74,677.72
2018,8,14,11,30,851.0,149.0,2.5,27.3,927.0,925.68,669.79
2018,8,14,11,45,853.5,149.0,2.6,27.55,934.0,908.44,658.6
2018,8,14,12,0,856.0,149.0,2.7,27.8,941.0,888.41,645.63
2018,8,14,12,15,862.5,144.0,2.8,27.95,941.5,864.5,630.34
2018,8,14,12,30,869.0,139.0,2.9,28.1,942.0,837.86,613.2
2018,8,14,12,45,875.5,133.0,2.95,28.25,935.0,807.64,593.29
2018,8,14,13,0,882.0,127.0,3.0,28.4,928.0,774.81,571.53
2018,8,14,13,15,878.5,126.0,3.1,28.35,911.5,736.73,546.56
2018,8,14,13,30,875.0,125.0,3.2,28.3,895.0,696.86,518.42
2018,8,14,13,45,870.5,123.0,3.3,28.25,871.0,653.88,487.41
2018,8,14,14,0,866.0,121.0,3.4,28.2,847.0,609.54,454.59
2018,8,14,14,15,858.0,119.0,3.45,28.0,816.0,562.15,418.75
2018,8,14,14,30,850.0,117.0,3.5,27.8,785.0,514.07,381.38
2018,8,14,14,45,840.0,114.0,3.55,27.6,747.5,463.83,341.32
2018,8,14,15,0,830.0,111.0,3.6,27.4,710.0,408.15,296.17
2018,8,14,15,15,816.0,108.5,3.6,27.4,668.0,356.58,252.76
2018,8,14,15,30,802.0,106.0,3.6,27.4,626.0,305.86,209.38
2018,8,14,15,45,784.0,102.5,3.7,26.7,579.0,254.47,166.2
2018,8,14,16,0,766.0,99.0,3.8,26.0,532.0,204.76,125.32
2018,8,14,16,15,742.5,94.5,3.8,25.5,482.0,155.49,87.91
2018,8,14,16,30,719.0,90.0,3.8,25.0,432.0,103.41,54.43
2018,8,14,16,45,686.5,85.0,3.8,24.5,380.5,58.78,44.66
2018,8,14,17,0,654.0,80.0,3.8,24.0,329.0,52.14,39.26
2018,8,14,17,15,608.5,73.5,3.8,23.3,277.5,49.75,37.44
2018,8,14,17,30,563.0,67.0,3.8,22.6,226.0,47.2,35.37
2018,8,14,17,45,498.0,58.5,3.75,21.85,177.0,42.74,31.52
2018,8,14,18,0,433.0,50.0,3.7,21.1,128.0,38.05,27.24
2018,8,14,18,15,335.0,39.0,3.65,20.45,87.5,30.72,20.42
2018,8,14,18,30,237.0,28.0,3.6,19.8,47.0,22.97,11.41
2018,8,14,18,45,126.5,15.0,3.55,19.15,24.5,14.3,0.0
2018,8,14,19,0,16.0,2.0,3.5,18.5,2.0,0.0,0.0
2018,8,14,19,15,8.0,1.0,3.5,18.15,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.45,17.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,5,15,33.0,4.5,1.8,14.55,5.0,0.0,0.0
2018,8,15,5,30,66.0,9.0,1.8,14.9,10.0,36.05,0.0
2018,8,15,5,45,186.5,22.5,1.85,15.25,40.0,132.46,53.04
2018,8,15,6,0,307.0,36.0,1.9,15.6,70.0,228.06,177.77
2018,8,15,6,15,395.5,46.0,1.8,16.15,114.0,303.37,245.59
2018,8,15,6,30,484.0,56.0,1.7,16.7,158.0,386.04,315.54
2018,8,15,6,45,543.5,63.0,1.6,17.2,208.0,453.09,370.13
2018,8,15,7,0,603.0,70.0,1.5,17.7,258.0,523.75,424.75
2018,8,15,7,15,644.5,75.5,1.35,18.35,310.0,582.64,466.71
2018,8,15,7,30,686.0,81.0,1.2,19.0,362.0,642.87,506.72
2018,8,15,7,45,716.5,84.5,1.1,19.6,413.0,689.23,535.46
2018,8,15,8,0,747.0,88.0,1.0,20.2,464.0,739.25,565.71
2018,8,15,8,15,769.5,91.5,1.0,20.95,513.5,781.82,590.71
2018,8,15,8,30,792.0,95.0,1.0,21.7,563.0,823.04,614.28
2018,8,15,8,45,766.0,114.0,1.0,22.4,596.0,837.11,619.6
2018,8,15,9,0,740.0,133.0,1.0,23.1,629.0,851.28,625.37
2018,8,15,9,15,704.5,160.0,1.1,23.7,656.0,857.77,627.92
2018,8,15,9,30,669.0,187.0,1.2,24.3,683.0,859.5,627.54
2018,8,15,9,45,770.5,147.5,1.3,24.9,745.0,909.98,658.79
2018,8,15,10,0,872.0,108.0,1.4,25.5,807.0,956.88,686.75
2018,8,15,10,15,879.5,109.0,1.55,25.95,836.0,963.82,690.46
2018,8,15,10,30,887.0,110.0,1.7,26.4,865.0,967.6,692.66
2018,8,15,10,45,892.5,111.0,1.85,26.85,887.5,966.26,691.66
2018,8,15,11,0,898.0,112.0,2.0,27.3,910.0,961.67,688.66
2018,8,15,11,15,902.0,112.0,2.15,27.55,924.5,951.45,682.63
2018,8,15,11,30,906.0,112.0,2.3,27.8,939.0,938.08,674.61
2018,8,15,11,45,908.0,112.0,2.4,28.05,946.0,919.82,662.96
2018,8,15,12,0,910.0,112.0,2.5,28.3,953.0,898.6,649.43
2018,8,15,12,15,910.0,112.0,2.6,28.4,952.0,872.83,633.27
2018,8,15,12,30,910.0,112.0,2.7,28.5,951.0,844.4,615.28
2018,8,15,12,45,908.5,111.0,2.8,28.65,941.5,811.35,593.97
2018,8,15,13,0,907.0,110.0,2.9,28.8,932.0,776.01,570.95
2018,8,15,13,15,904.0,109.5,3.0,28.75,915.5,737.91,546.25
2018,8,15,13,30,901.0,109.0,3.1,28.7,899.0,697.89,518.34
2018,8,15,13,45,896.5,107.0,3.2,28.65,875.0,653.9,486.64
2018,8,15,14,0,892.0,105.0,3.3,28.6,851.0,608.49,453.06
2018,8,15,14,15,884.5,103.5,3.35,28.45,820.0,560.68,416.79
2018,8,15,14,30,877.0,102.0,3.4,28.3,789.0,512.08,378.87
2018,8,15,14,45,867.5,100.0,3.45,28.1,752.0,461.63,338.54
2018,8,15,15,0,858.0,98.0,3.5,27.9,715.0,411.0,296.91
2018,8,15,15,15,844.5,96.0,3.5,27.9,672.5,359.1,253.12
2018,8,15,15,30,831.0,94.0,3.5,27.9,630.0,307.85,209.24
2018,8,15,15,45,813.5,91.0,3.55,27.3,583.0,249.03,160.26
2018,8,15,16,0,796.0,88.0,3.6,26.7,536.0,198.27,118.52
2018,8,15,16,15,773.0,84.0,3.65,26.2,485.5,147.88,80.58
2018,8,15,16,30,750.0,80.0,3.7,25.7,435.0,100.07,51.47
2018,8,15,16,45,718.0,76.0,3.7,25.25,383.0,54.93,41.27
2018,8,15,17,0,686.0,72.0,3.7,24.8,331.0,46.52,34.34
2018,8,15,17,15,641.0,66.5,3.65,24.05,279.0,44.62,32.91
2018,8,15,17,30,596.0,61.0,3.6,23.3,227.0,42.59,31.28
2018,8,15,17,45,528.5,53.5,3.6,22.55,177.5,38.74,27.95
2018,8,15,18,0,461.0,46.0,3.6,21.8,128.0,34.7,24.25
2018,8,15,18,15,357.0,36.5,3.55,21.15,87.0,28.6,18.5
2018,8,15,18,30,253.0,27.0,3.5,20.5,46.0,22.22,10.15
2018,8,15,18,45,135.0,14.5,3.45,19.85,24.0,13.82,0.0
2018,8,15,19,0,17.0,2.0,3.4,19.2,2.0,0.0,0.0
2018,8,15,19,15,8.5,1.0,3.35,18.85,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.25,18.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.65,15.15,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.6,15.5,10.0,37.61,0.0
2018,8,16,5,45,199.0,21.5,1.6,15.8,39.5,136.09,44.2
2018,8,16,6,0,328.0,34.0,1.6,16.1,69.0,236.31,182.96
2018,8,16,6,15,418.5,43.0,1.45,16.75,113.5,312.09,251.24
2018,8,16,6,30,509.0,52.0,1.3,17.4,158.0,395.47,321.02
2018,8,16,6,45,568.5,59.0,1.15,18.05,209.0,463.32,375.12
2018,8,16,7,0,628.0,66.0,1.0,18.7,260.0,534.86,428.79
2018,8,16,7,15,668.0,70.5,0.95,19.5,312.0,592.22,468.66
2018,8,16,7,30,708.0,75.0,0.9,20.3,364.0,647.44,504.65
2018,8,16,7,45,737.5,78.5,0.8,21.1,415.5,697.57,534.92
2018,8,16,8,0,767.0,82.0,0.7,21.9,467.0,747.33,563.59
2018,8,16,8,15,788.0,85.5,0.85,22.7,516.0,789.14,589.6
2018,8,16,8,30,809.0,89.0,1.0,23.5,565.0,829.48,614.31
2018,8,16,8,45,825.5,91.0,1.15,24.25,610.5,854.77,628.94
2018,8,16,9,0,842.0,93.0,1.3,25.0,656.0,885.36,647.09
2018,8,16,9,15,851.5,96.5,1.4,25.7,696.5,908.83,659.87
2018,8,16,9,30,861.0,100.0,1.5,26.4,737.0,929.5,670.92
2018,8,16,9,45,866.5,103.5,1.65,27.05,771.0,943.45,678.48
2018,8,16,10,0,872.0,107.0,1.8,27.7,805.0,954.3,684.16
2018,8,16,10,15,879.0,108.5,1.85,28.2,833.5,961.26,686.66
2018,8,16,10,30,886.0,110.0,1.9,28.7,862.0,965.04,687.31
2018,8,16,10,45,891.5,110.5,2.0,29.2,884.0,963.12,685.08
2018,8,16,11,0,897.0,111.0,2.1,29.7,906.0,957.98,680.96
2018,8,16,11,15,900.5,111.0,2.15,30.0,920.0,947.27,673.45
2018,8,16,11,30,904.0,111.0,2.2,30.3,934.0,933.41,664.1
2018,8,16,11,45,905.5,111.0,2.25,30.55,940.5,914.7,651.87
2018,8,16,12,0,907.0,111.0,2.3,30.8,947.0,893.05,637.85
2018,8,16,12,15,906.5,111.0,2.35,30.9,945.5,866.88,621.31
2018,8,16,12,30,906.0,111.0,2.4,31.0,944.0,838.09,603.05
2018,8,16,12,45,903.5,111.0,2.45,31.1,934.5,805.25,582.04
2018,8,16,13,0,901.0,111.0,2.5,31.2,925.0,770.17,559.43
2018,8,16,13,15,898.5,109.0,2.6,31.1,908.0,731.22,534.73
2018,8,16,13,30,896.0,107.0,2.7,31.0,891.0,690.37,506.74
2018,8,16,13,45,891.5,106.0,2.8,30.9,867.5,647.41,476.28
2018,8,16,14,0,887.0,105.0,2.9,30.8,844.0,603.01,443.92
2018,8,16,14,15,880.5,103.0,2.95,30.55,813.5,555.47,408.46
2018,8,16,14,30,874.0,101.0,3.0,30.3,783.0,507.07,371.26
2018,8,16,14,45,864.5,99.0,3.05,30.05,746.0,456.72,331.49
2018,8,16,15,0,855.0,97.0,3.1,29.8,709.0,406.21,290.4
2018,8,16,15,15,841.5,94.0,3.1,29.8,666.0,353.63,246.52
2018,8,16,15,30,828.0,91.0,3.1,29.8,623.0,301.74,202.57
2018,8,16,15,45,812.0,88.0,3.15,29.15,576.5,243.38,154.38
2018,8,16,16,0,796.0,85.0,3.2,28.5,530.0,192.95,113.35
2018,8,16,16,15,774.0,81.0,3.25,28.0,480.0,142.71,76.1
2018,8,16,16,30,752.0,77.0,3.3,27.5,430.0,94.93,47.86
2018,8,16,16,45,720.5,73.0,3.3,27.0,378.5,50.06,36.86
2018,8,16,17,0,689.0,69.0,3.3,26.5,327.0,49.09,36.26
2018,8,16,17,15,644.5,63.5,3.25,25.75,275.0,42.51,30.86
2018,8,16,17,30,600.0,58.0,3.2,25.0,223.0,40.37,29.14
2018,8,16,17,45,533.0,51.0,3.15,24.2,174.0,36.83,26.09
2018,8,16,18,0,466.0,44.0,3.1,23.4,125.0,33.13,22.7
2018,8,16,18,15,360.5,35.0,3.0,22.75,84.5,27.41,17.29
2018,8,16,18,30,255.0,26.0,2.9,22.1,44.0,21.45,8.66
2018,8,16,18,45,136.0,14.5,2.8,21.45,23.0,13.82,0.0
2018,8,16,19,0,17.0,3.0,2.7,20.8,2.0,0.0,0.0
2018,8,16,19,15,8.5,1.5,2.6,20.55,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.55,17.6,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.5,18.0,9.0,36.97,0.0
2018,8,17,5,45,201.5,20.0,0.45,18.45,38.0,134.64,30.64
2018,8,17,6,0,332.0,32.0,0.4,18.9,67.0,235.76,178.31
2018,8,17,6,15,422.5,41.0,0.4,19.5,111.5,311.26,245.0
2018,8,17,6,30,513.0,50.0,0.4,20.1,156.0,394.58,312.98
2018,8,17,6,45,572.0,56.0,0.4,20.7,206.0,460.82,364.79
2018,8,17,7,0,631.0,62.0,0.4,21.3,256.0,530.73,416.64
2018,8,17,7,15,671.0,67.0,0.45,22.2,308.0,585.37,454.04
2018,8,17,7,30,711.0,72.0,0.5,23.1,360.0,644.98,493.1
2018,8,17,7,45,739.5,75.0,0.55,23.95,411.0,693.73,523.3
2018,8,17,8,0,768.0,78.0,0.6,24.8,462.0,742.04,552.45
2018,8,17,8,15,789.0,81.5,0.75,25.55,511.0,783.86,578.32
2018,8,17,8,30,810.0,85.0,0.9,26.3,560.0,824.21,602.9
2018,8,17,8,45,826.5,87.0,1.05,27.0,605.5,849.64,617.64
2018,8,17,9,0,843.0,89.0,1.2,27.7,651.0,880.27,635.77
2018,8,17,9,15,854.5,91.0,1.35,28.1,691.5,903.91,650.0
2018,8,17,9,30,866.0,93.0,1.5,28.5,732.0,924.85,662.56
2018,8,17,9,45,875.0,94.5,1.6,28.9,767.0,940.01,670.85
2018,8,17,10,0,884.0,96.0,1.7,29.3,802.0,952.15,677.36
2018,8,17,10,15,891.5,97.0,1.8,29.55,831.0,959.19,681.18
2018,8,17,10,30,899.0,98.0,1.9,29.8,860.0,963.01,683.12
2018,8,17,10,45,903.5,99.5,2.0,30.1,882.0,961.26,681.54
2018,8,17,11,0,908.0,101.0,2.1,30.4,904.0,956.21,678.02
2018,8,17,11,15,911.5,101.0,2.2,30.5,918.0,945.45,671.54
2018,8,17,11,30,915.0,101.0,2.3,30.6,932.0,931.51,663.11
2018,8,17,11,45,916.5,101.5,2.4,30.7,939.0,913.16,651.9
2018,8,17,12,0,918.0,102.0,2.5,30.8,946.0,891.81,638.77
2018,8,17,12,15,917.0,102.5,2.6,30.8,944.5,865.48,622.62
2018,8,17,12,30,916.0,103.0,2.7,30.8,943.0,836.49,604.64
2018,8,17,12,45,913.5,103.0,2.75,30.8,933.5,803.36,583.47
2018,8,17,13,0,911.0,103.0,2.8,30.8,924.0,767.96,560.65
2018,8,17,13,15,907.5,102.0,2.9,30.7,907.0,728.84,535.57
2018,8,17,13,30,904.0,101.0,3.0,30.6,890.0,687.84,507.24
2018,8,17,13,45,899.0,100.0,3.05,30.5,866.0,644.22,475.84
2018,8,17,14,0,894.0,99.0,3.1,30.4,842.0,599.2,442.6
2018,8,17,14,15,887.0,97.5,3.1,30.2,811.0,551.49,406.53
2018,8,17,14,30,880.0,96.0,3.1,30.0,780.0,502.94,368.8
2018,8,17,14,45,870.0,94.0,3.15,29.85,742.5,452.08,328.3
2018,8,17,15,0,860.0,92.0,3.2,29.7,705.0,401.11,286.56
2018,8,17,15,15,847.0,89.5,3.2,29.7,662.5,348.85,242.73
2018,8,17,15,30,834.0,87.0,3.2,29.7,620.0,297.22,198.82
2018,8,17,15,45,817.5,84.5,3.2,29.15,573.5,245.64,155.63
2018,8,17,16,0,801.0,82.0,3.2,28.6,527.0,188.4,109.47
2018,8,17,16,15,779.5,78.5,3.15,28.25,477.5,138.36,72.68
2018,8,17,16,30,758.0,75.0,3.1,27.9,428.0,90.73,45.3
2018,8,17,16,45,727.0,70.5,3.1,27.5,376.0,48.31,35.31
2018,8,17,17,0,696.0,66.0,3.1,27.1,324.0,46.84,34.27
2018,8,17,17,15,652.0,61.0,3.0,26.5,272.5,44.83,32.74
2018,8,17,17,30,608.0,56.0,2.9,25.9,221.0,38.97,27.82
2018,8,17,17,45,541.5,49.5,2.8,25.25,172.0,35.77,25.04
2018,8,17,18,0,475.0,43.0,2.7,24.6,123.0,32.45,21.97
2018,8,17,18,15,368.5,33.5,2.6,24.05,82.5,26.22,16.11
2018,8,17,18,30,262.0,24.0,2.5,23.5,42.0,19.69,6.37
2018,8,17,18,45,140.0,13.5,2.35,22.95,22.0,12.87,0.0
2018,8,17,19,0,18.0,3.0,2.2,22.4,2.0,0.0,0.0
2018,8,17,19,15,9.0,1.5,2.15,22.15,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,21.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.6,21.05,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,20.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,18,5,15,46.0,4.5,0.7,20.6,5.0,0.0,0.0
2018,8,18,5,30,92.0,9.0,0.7,21.1,10.0,46.45,0.0
2018,8,18,5,45,243.0,19.5,0.75,21.55,40.0,151.9,17.68
2018,8,18,6,0,394.0,30.0,0.8,22.0,70.0,264.4,197.17
2018,8,18,6,15,486.5,37.5,0.8,22.55,116.5,341.52,266.19
2018,8,18,6,30,579.0,45.0,0.8,23.1,163.0,422.19,332.35
2018,8,18,6,45,636.0,49.5,0.8,23.65,214.5,488.7,384.46
2018,8,18,7,0,693.0,54.0,0.8,24.2,266.0,558.27,435.78
2018,8,18,7,15,731.5,58.0,0.9,25.1,319.5,616.63,475.55
2018,8,18,7,30,770.0,62.0,1.0,26.0,373.0,675.9,514.45
2018,8,18,7,45,797.0,65.0,1.15,26.9,425.5,725.32,545.81
2018,8,18,8,0,824.0,68.0,1.3,27.8,478.0,767.31,571.44
2018,8,18,8,15,843.0,71.0,1.45,28.4,528.0,808.32,596.66
2018,8,18,8,30,862.0,74.0,1.6,29.0,578.0,847.67,620.43
2018,8,18,8,45,876.5,76.0,1.75,29.55,624.0,879.86,639.39
2018,8,18,9,0,891.0,78.0,1.9,30.1,670.0,909.7,656.76
2018,8,18,9,15,888.5,86.5,2.0,30.45,708.5,928.77,667.19
2018,8,18,9,30,886.0,95.0,2.1,30.8,747.0,944.38,675.57
2018,8,18,9,45,877.0,106.5,2.2,31.1,778.0,953.68,680.19
2018,8,18,10,0,868.0,118.0,2.3,31.4,809.0,959.26,682.62
2018,8,18,10,15,875.5,120.0,2.4,31.55,838.5,966.92,686.93
2018,8,18,10,30,883.0,122.0,2.5,31.7,868.0,971.38,689.3
2018,8,18,10,45,887.5,123.0,2.6,31.85,889.5,968.73,687.31
2018,8,18,11,0,892.0,124.0,2.7,32.0,911.0,962.86,683.44
2018,8,18,11,15,895.0,125.5,2.75,32.0,926.0,952.89,677.08
2018,8,18,11,30,898.0,127.0,2.8,32.0,941.0,939.76,668.83
2018,8,18,11,45,899.0,127.5,2.9,32.05,947.5,920.81,657.16
2018,8,18,12,0,900.0,128.0,3.0,32.1,954.0,898.95,643.65
2018,8,18,12,15,900.0,128.0,3.05,32.05,952.5,872.98,627.38
2018,8,18,12,30,900.0,128.0,3.1,32.0,951.0,844.38,609.36
2018,8,18,12,45,898.0,128.0,3.2,31.95,942.0,811.74,588.83
2018,8,18,13,0,896.0,128.0,3.3,31.9,933.0,776.84,566.62
2018,8,18,13,15,892.5,127.0,3.35,31.85,916.0,737.92,540.64
2018,8,18,13,30,889.0,126.0,3.4,31.8,899.0,697.17,511.88
2018,8,18,13,45,884.0,124.0,3.5,31.7,874.5,652.99,480.33
2018,8,18,14,0,879.0,122.0,3.6,31.6,850.0,607.47,446.94
2018,8,18,14,15,872.0,120.0,3.65,31.4,819.0,559.73,411.06
2018,8,18,14,30,865.0,118.0,3.7,31.2,788.0,511.2,373.53
2018,8,18,14,45,854.5,115.5,3.75,31.0,750.0,460.19,333.1
2018,8,18,15,0,844.0,113.0,3.8,30.8,712.0,403.77,287.66
2018,8,18,15,15,829.5,110.0,3.8,30.8,668.5,350.78,243.49
2018,8,18,15,30,815.0,107.0,3.8,30.8,625.0,298.7,199.5
2018,8,18,15,45,797.5,103.0,3.8,30.15,577.5,246.28,156.09
2018,8,18,16,0,780.0,99.0,3.8,29.5,530.0,195.52,115.43
2018,8,18,16,15,757.0,94.5,3.75,29.05,479.5,145.65,79.42
2018,8,18,16,30,734.0,90.0,3.7,28.6,429.0,92.73,48.54
2018,8,18,16,45,701.5,84.5,3.65,28.15,376.5,53.7,39.75
2018,8,18,17,0,669.0,79.0,3.6,27.7,324.0,52.24,38.76
2018,8,18,17,15,622.0,71.5,3.4,26.95,271.0,49.02,36.24
2018,8,18,17,30,575.0,64.0,3.2,26.2,218.0,45.58,33.42
2018,8,18,17,45,505.5,55.5,2.95,25.45,168.5,41.02,29.48
2018,8,18,18,0,436.0,47.0,2.7,24.7,119.0,36.23,25.11
2018,8,18,18,15,322.0,35.5,2.5,24.05,78.0,28.29,17.72
2018,8,18,18,30,208.0,24.0,2.3,23.4,37.0,19.89,5.05
2018,8,18,18,45,104.0,12.0,2.15,22.7,18.5,11.44,0.0
2018,8,18,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.45,19.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,5,15,34.0,4.0,0.95,19.2,4.0,0.0,0.0
2018,8,19,5,30,68.0,8.0,1.0,19.7,8.0,35.52,0.0
2018,8,19,5,45,202.0,20.0,1.0,20.2,37.0,132.21,0.0
2018,8,19,6,0,336.0,32.0,1.0,20.7,66.0,236.65,176.7
2018,8,19,6,15,432.0,41.5,1.05,21.25,112.0,315.79,248.15
2018,8,19,6,30,528.0,51.0,1.1,21.8,158.0,403.21,320.4
2018,8,19,6,45,591.0,57.5,1.15,22.3,210.0,473.21,376.31
2018,8,19,7,0,654.0,64.0,1.2,22.8,262.0,547.11,432.5
2018,8,19,7,15,696.5,68.5,1.35,23.55,316.0,603.39,472.67
2018,8,19,7,30,739.0,73.0,1.5,24.3,370.0,665.11,514.87
2018,8,19,7,45,770.0,76.5,1.6,25.1,423.5,717.3,548.5
2018,8,19,8,0,801.0,80.0,1.7,25.9,477.0,769.11,581.01
2018,8,19,8,15,824.0,83.0,1.9,26.55,528.5,812.82,608.52
2018,8,19,8,30,847.0,86.0,2.1,27.2,580.0,847.75,629.81
2018,8,19,8,45,863.5,88.5,2.25,27.85,627.0,881.74,649.88
2018,8,19,9,0,880.0,91.0,2.4,28.5,674.0,913.47,668.29
2018,8,19,9,15,887.5,95.0,2.5,28.85,715.0,936.11,681.06
2018,8,19,9,30,895.0,99.0,2.6,29.2,756.0,955.76,692.0
2018,8,19,9,45,899.0,104.5,2.7,29.6,791.5,970.64,699.8
2018,8,19,10,0,903.0,110.0,2.8,30.0,827.0,982.19,705.6
2018,8,19,10,15,911.0,111.0,2.85,30.25,857.0,989.35,708.73
2018,8,19,10,30,919.0,112.0,2.9,30.5,887.0,993.22,709.92
2018,8,19,10,45,924.5,112.5,3.0,30.75,909.5,990.85,707.71
2018,8,19,11,0,930.0,113.0,3.1,31.0,932.0,985.14,703.52
2018,8,19,11,15,933.5,114.0,3.15,31.1,947.0,974.75,696.51
2018,8,19,11,30,937.0,115.0,3.2,31.2,962.0,961.05,687.52
2018,8,19,11,45,939.5,114.5,3.25,31.25,969.0,941.79,675.18
2018,8,19,12,0,942.0,114.0,3.3,31.3,976.0,919.44,660.91
2018,8,19,12,15,944.5,113.0,3.35,31.3,976.0,893.62,644.54
2018,8,19,12,30,947.0,112.0,3.4,31.3,976.0,864.92,626.24
2018,8,19,12,45,948.0,109.5,3.4,31.3,967.0,830.9,604.11
2018,8,19,13,0,949.0,107.0,3.4,31.3,958.0,794.35,580.18
2018,8,19,13,15,946.0,106.0,3.4,31.15,940.5,753.93,553.84
2018,8,19,13,30,943.0,105.0,3.4,31.0,923.0,711.5,523.89
2018,8,19,13,45,938.5,103.5,3.4,30.9,898.0,665.9,490.87
2018,8,19,14,0,934.0,102.0,3.4,30.8,873.0,618.77,455.93
2018,8,19,14,15,927.0,100.5,3.4,30.6,841.0,569.03,418.32
