Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,12,30,976.0,86.0,3.8,30.9,919.0,800.08,588.1
2018,9,8,12,45,975.5,84.0,3.9,30.9,907.5,762.96,563.67
2018,9,8,13,0,975.0,82.0,4.0,30.9,896.0,723.28,536.5
2018,9,8,13,15,970.5,81.5,4.1,30.75,876.0,680.08,505.34
2018,9,8,13,30,966.0,81.0,4.2,30.6,856.0,634.92,471.96
2018,9,8,13,45,960.0,79.5,4.3,30.45,828.0,586.32,435.15
2018,9,8,14,0,954.0,78.0,4.4,30.3,800.0,536.33,396.21
2018,9,8,14,15,946.0,76.5,4.45,30.05,765.5,484.28,354.63
2018,9,8,14,30,938.0,75.0,4.5,29.8,731.0,431.46,311.22
2018,9,8,14,45,927.0,73.0,4.5,29.55,690.5,376.66,265.18
2018,9,8,15,0,916.0,71.0,4.5,29.3,650.0,321.87,218.25
2018,9,8,15,15,901.0,69.0,4.5,29.3,604.0,266.38,170.56
2018,9,8,15,30,886.0,67.0,4.5,29.3,558.0,211.77,124.78
2018,9,8,15,45,865.5,65.0,4.55,28.6,508.0,157.57,83.39
2018,9,8,16,0,845.0,63.0,4.6,27.9,458.0,105.25,50.79
2018,9,8,16,15,817.0,59.5,4.55,27.35,404.5,53.79,39.95
2018,9,8,16,30,789.0,56.0,4.5,26.8,351.0,39.16,27.78
2018,9,8,16,45,747.5,52.5,4.45,26.3,297.0,37.94,26.88
2018,9,8,17,0,706.0,49.0,4.4,25.8,243.0,36.72,25.91
2018,9,8,17,15,641.0,43.5,4.2,24.95,190.5,33.72,23.33
2018,9,8,17,30,576.0,38.0,4.0,24.1,138.0,30.67,20.53
2018,9,8,17,45,462.5,31.0,3.75,23.3,93.0,26.09,16.11
2018,9,8,18,0,349.0,24.0,3.5,22.5,48.0,19.65,6.86
2018,9,8,18,15,187.5,13.5,3.45,21.9,25.0,12.87,0.0
2018,9,8,18,30,26.0,3.0,3.4,21.3,2.0,0.0,0.0
2018,9,8,18,45,13.0,1.5,3.4,20.75,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,9,5,45,123.0,10.0,2.65,14.4,16.0,61.19,0.0
2018,9,9,6,0,246.0,20.0,2.8,14.7,32.0,153.4,0.0
2018,9,9,6,15,400.5,28.5,2.8,15.2,76.0,268.68,205.57
2018,9,9,6,30,555.0,37.0,2.8,15.7,120.0,375.28,303.67
2018,9,9,6,45,631.0,43.0,2.8,16.2,173.5,451.68,370.32
2018,9,9,7,0,707.0,49.0,2.8,16.7,227.0,532.52,437.09
2018,9,9,7,15,753.5,53.0,2.7,17.35,282.5,594.94,485.31
2018,9,9,7,30,800.0,57.0,2.6,18.0,338.0,658.63,530.79
2018,9,9,7,45,831.0,60.0,2.45,18.7,392.5,704.03,560.33
2018,9,9,8,0,862.0,63.0,2.3,19.4,447.0,754.97,592.69
2018,9,9,8,15,884.0,65.0,2.2,20.15,499.0,796.57,617.38
2018,9,9,8,30,906.0,67.0,2.1,20.9,551.0,836.48,640.18
2018,9,9,8,45,922.0,69.0,2.0,21.65,599.0,869.29,657.5
2018,9,9,9,0,938.0,71.0,1.9,22.4,647.0,899.54,672.73
2018,9,9,9,15,949.5,73.0,1.9,23.15,689.5,923.05,684.31
2018,9,9,9,30,961.0,75.0,1.9,23.9,732.0,943.42,693.85
2018,9,9,9,45,969.0,76.5,1.9,24.65,768.0,956.8,698.86
2018,9,9,10,0,977.0,78.0,1.9,25.4,804.0,966.72,701.8
2018,9,9,10,15,984.0,78.0,2.0,25.85,833.0,970.51,702.97
2018,9,9,10,30,991.0,78.0,2.1,26.3,862.0,970.73,702.01
2018,9,9,10,45,995.5,78.5,2.25,26.8,883.5,965.63,698.16
2018,9,9,11,0,1000.0,79.0,2.4,27.3,905.0,956.9,692.06
2018,9,9,11,15,1002.5,79.0,2.5,27.6,918.0,942.3,682.32
2018,9,9,11,30,1005.0,79.0,2.6,27.9,931.0,924.19,670.39
2018,9,9,11,45,1006.0,79.0,2.7,28.2,936.0,901.41,655.45
2018,9,9,12,0,1007.0,79.0,2.8,28.5,941.0,875.32,638.34
2018,9,9,12,15,1003.5,81.0,2.95,28.6,937.0,844.55,618.89
2018,9,9,12,30,1000.0,83.0,3.1,28.7,933.0,810.92,597.33
2018,9,9,12,45,994.0,84.5,3.2,28.8,920.0,772.4,571.96
2018,9,9,13,0,988.0,86.0,3.3,28.9,907.0,731.55,543.66
2018,9,9,13,15,983.5,85.5,3.4,28.85,886.5,687.71,511.98
2018,9,9,13,30,979.0,85.0,3.5,28.8,866.0,641.89,478.02
2018,9,9,13,45,973.5,83.5,3.6,28.75,838.5,592.87,440.78
2018,9,9,14,0,968.0,82.0,3.7,28.7,811.0,542.39,401.31
2018,9,9,14,15,959.0,80.5,3.75,28.5,775.5,489.13,358.72
2018,9,9,14,30,950.0,79.0,3.8,28.3,740.0,435.19,314.32
2018,9,9,14,45,938.5,77.5,3.9,28.1,698.5,379.96,267.83
2018,9,9,15,0,927.0,76.0,4.0,27.9,657.0,324.75,220.45
2018,9,9,15,15,911.5,74.0,4.0,27.9,610.5,268.48,172.07
2018,9,9,15,30,896.0,72.0,4.0,27.9,564.0,213.14,125.79
2018,9,9,15,45,874.5,69.0,4.0,27.2,512.5,157.45,83.62
2018,9,9,16,0,853.0,66.0,4.0,26.5,461.0,103.78,50.91
2018,9,9,16,15,822.5,63.0,3.95,25.9,406.5,45.13,32.86
2018,9,9,16,30,792.0,60.0,3.9,25.3,352.0,42.44,30.79
2018,9,9,16,45,747.5,56.0,3.85,24.75,297.0,40.97,29.68
2018,9,9,17,0,703.0,52.0,3.8,24.2,242.0,39.49,28.48
2018,9,9,17,15,632.0,46.5,3.6,23.2,188.5,36.62,26.01
2018,9,9,17,30,561.0,41.0,3.4,22.2,135.0,33.78,23.34
2018,9,9,17,45,426.0,32.5,3.25,21.25,89.0,25.46,15.65
2018,9,9,18,0,291.0,24.0,3.1,20.3,43.0,19.9,5.47
2018,9,9,18,15,145.5,12.0,3.05,19.75,21.5,11.44,0.0
2018,9,9,18,30,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,2.0,14.1,15.0,9.05,0.0
2018,9,10,6,0,257.0,19.0,2.1,14.5,30.0,156.24,0.0
2018,9,10,6,15,410.0,26.5,2.2,15.1,73.5,263.57,199.91
2018,9,10,6,30,563.0,34.0,2.3,15.7,117.0,375.33,302.64
2018,9,10,6,45,637.0,39.5,2.35,16.3,169.5,449.64,367.44
2018,9,10,7,0,711.0,45.0,2.4,16.9,222.0,528.44,432.4
2018,9,10,7,15,756.0,49.0,2.35,17.7,277.0,589.71,479.35
2018,9,10,7,30,801.0,53.0,2.3,18.5,332.0,646.18,519.13
2018,9,10,7,45,831.0,55.5,2.25,19.25,386.0,696.15,552.43
2018,9,10,8,0,861.0,58.0,2.2,20.0,440.0,745.66,584.15
2018,9,10,8,15,882.0,60.5,2.2,20.85,491.5,787.06,609.23
2018,9,10,8,30,903.0,63.0,2.2,21.7,543.0,826.7,632.52
2018,9,10,8,45,918.5,65.0,2.2,22.6,590.5,859.0,650.16
2018,9,10,9,0,934.0,67.0,2.2,23.5,638.0,888.73,665.84
2018,9,10,9,15,941.5,70.5,2.25,24.1,679.0,910.45,677.25
2018,9,10,9,30,949.0,74.0,2.3,24.7,720.0,928.89,686.58
2018,9,10,9,45,952.5,78.5,2.35,25.35,755.5,941.53,692.03
2018,9,10,10,0,956.0,83.0,2.4,26.0,791.0,950.61,695.3
2018,9,10,10,15,963.5,84.0,2.5,26.4,820.5,955.78,697.33
2018,9,10,10,30,971.0,85.0,2.6,26.8,850.0,957.41,697.2
2018,9,10,10,45,976.5,84.5,2.7,27.2,871.0,952.06,692.7
2018,9,10,11,0,982.0,84.0,2.8,27.6,892.0,943.16,686.04
2018,9,10,11,15,985.0,84.5,2.9,27.9,905.5,929.6,676.73
2018,9,10,11,30,988.0,85.0,3.0,28.2,919.0,912.55,665.23
2018,9,10,11,45,989.5,85.0,3.15,28.45,924.0,890.35,650.85
2018,9,10,12,0,991.0,85.0,3.3,28.7,929.0,864.89,634.26
2018,9,10,12,15,988.5,85.0,3.35,28.85,924.5,833.22,613.15
2018,9,10,12,30,986.0,85.0,3.4,29.0,920.0,798.75,590.11
2018,9,10,12,45,981.0,86.5,3.5,29.15,907.5,761.3,565.13
2018,9,10,13,0,976.0,88.0,3.6,29.3,895.0,721.5,536.9
2018,9,10,13,15,972.0,87.0,3.7,29.3,875.0,677.9,505.08
2018,9,10,13,30,968.0,86.0,3.8,29.3,855.0,632.31,470.99
2018,9,10,13,45,962.0,84.5,3.85,29.3,827.0,583.46,433.48
2018,9,10,14,0,956.0,83.0,3.9,29.3,799.0,533.21,393.88
2018,9,10,14,15,946.5,81.5,3.95,29.1,763.5,480.27,351.45
2018,9,10,14,30,937.0,80.0,4.0,28.9,728.0,426.72,307.29
2018,9,10,14,45,925.0,78.0,4.0,28.75,686.5,371.55,260.73
2018,9,10,15,0,913.0,76.0,4.0,28.6,645.0,316.49,213.49
2018,9,10,15,15,897.5,74.0,4.0,28.6,598.5,260.99,165.93
2018,9,10,15,30,882.0,72.0,4.0,28.6,552.0,206.43,120.62
2018,9,10,15,45,859.0,69.5,4.05,27.9,501.0,151.77,79.91
2018,9,10,16,0,836.0,67.0,4.1,27.2,450.0,99.28,49.08
2018,9,10,16,15,803.5,64.0,4.05,26.6,396.0,43.93,31.76
2018,9,10,16,30,771.0,61.0,4.0,26.0,342.0,43.35,31.48
2018,9,10,16,45,724.0,56.5,3.9,25.35,287.0,41.51,30.07
2018,9,10,17,0,677.0,52.0,3.8,24.7,232.0,39.63,28.54
2018,9,10,17,15,603.5,46.5,3.65,23.7,179.5,36.8,26.08
2018,9,10,17,30,530.0,41.0,3.5,22.7,127.0,31.07,20.92
2018,9,10,17,45,396.0,32.0,3.3,21.7,83.0,25.22,15.28
2018,9,10,18,0,262.0,23.0,3.1,20.7,39.0,19.16,2.71
2018,9,10,18,15,131.0,11.5,3.1,20.15,19.5,10.96,0.0
2018,9,10,18,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,5,45,107.5,9.5,2.8,14.25,14.0,0.0,0.0
2018,9,11,6,0,215.0,19.0,2.9,14.5,28.0,116.94,0.0
2018,9,11,6,15,368.0,28.0,2.95,15.05,70.0,250.12,188.31
2018,9,11,6,30,521.0,37.0,3.0,15.6,112.0,353.87,286.12
2018,9,11,6,45,601.5,43.0,3.1,16.15,164.5,431.31,354.2
2018,9,11,7,0,682.0,49.0,3.2,16.7,217.0,513.46,422.82
2018,9,11,7,15,730.0,53.0,3.15,17.35,271.5,575.68,472.05
2018,9,11,7,30,778.0,57.0,3.1,18.0,326.0,639.31,518.49
2018,9,11,7,45,810.0,59.5,3.05,18.65,379.5,690.13,553.39
2018,9,11,8,0,842.0,62.0,3.0,19.3,433.0,734.07,582.06
2018,9,11,8,15,864.5,64.5,2.95,20.0,484.5,775.95,608.31
2018,9,11,8,30,887.0,67.0,2.9,20.7,536.0,816.2,632.74
2018,9,11,8,45,903.5,68.5,2.9,21.4,583.0,848.21,651.21
2018,9,11,9,0,920.0,70.0,2.9,22.1,630.0,877.76,667.78
2018,9,11,9,15,931.5,71.5,2.95,22.7,671.5,900.24,680.0
2018,9,11,9,30,943.0,73.0,3.0,23.3,713.0,919.67,690.18
2018,9,11,9,45,951.5,74.5,3.1,23.9,748.5,933.21,696.83
2018,9,11,10,0,960.0,76.0,3.2,24.5,784.0,943.35,701.33
2018,9,11,10,15,966.0,77.0,3.25,24.9,812.5,947.21,701.98
2018,9,11,10,30,972.0,78.0,3.3,25.3,841.0,947.51,700.47
2018,9,11,10,45,975.5,79.5,3.4,25.7,862.0,942.56,695.97
2018,9,11,11,0,979.0,81.0,3.5,26.1,883.0,934.03,689.24
2018,9,11,11,15,981.0,81.0,3.6,26.3,895.5,919.11,678.93
2018,9,11,11,30,983.0,81.0,3.7,26.5,908.0,900.76,666.42
2018,9,11,11,45,983.5,82.0,3.8,26.7,913.0,878.84,651.58
2018,9,11,12,0,984.0,83.0,3.9,26.9,918.0,853.68,634.56
2018,9,11,12,15,984.0,82.0,4.0,27.05,914.0,823.08,613.93
2018,9,11,12,30,984.0,81.0,4.1,27.2,910.0,789.57,591.23
2018,9,11,12,45,982.0,80.0,4.2,27.3,898.0,751.9,565.61
2018,9,11,13,0,980.0,79.0,4.3,27.4,886.0,711.73,536.65
2018,9,11,13,15,976.5,78.0,4.4,27.3,866.0,668.32,504.45
2018,9,11,13,30,973.0,77.0,4.5,27.2,846.0,622.89,469.95
2018,9,11,13,45,967.0,76.0,4.55,27.15,818.5,574.31,432.02
2018,9,11,14,0,961.0,75.0,4.6,27.1,791.0,524.32,391.93
2018,9,11,14,15,952.0,74.0,4.65,26.9,756.0,471.86,349.05
2018,9,11,14,30,943.0,73.0,4.7,26.7,721.0,418.72,304.38
2018,9,11,14,45,931.5,71.0,4.7,26.45,679.5,363.48,257.05
2018,9,11,15,0,920.0,69.0,4.7,26.2,638.0,308.31,209.02
2018,9,11,15,15,904.5,67.5,4.7,26.2,592.0,252.96,160.93
2018,9,11,15,30,889.0,66.0,4.7,26.2,546.0,198.54,115.34
2018,9,11,15,45,868.0,63.5,4.65,25.4,495.5,143.88,74.57
2018,9,11,16,0,847.0,61.0,4.6,24.6,445.0,91.19,44.32
2018,9,11,16,15,818.5,57.5,4.55,24.0,391.5,46.34,34.21
2018,9,11,16,30,790.0,54.0,4.5,23.4,338.0,38.11,27.34
2018,9,11,16,45,746.5,50.5,4.4,22.8,284.0,36.83,26.36
2018,9,11,17,0,703.0,47.0,4.3,22.2,230.0,35.56,25.31
2018,9,11,17,15,633.0,41.5,4.15,21.35,177.5,32.5,22.6
2018,9,11,17,30,563.0,36.0,4.0,20.5,125.0,29.4,19.66
2018,9,11,17,45,428.5,28.5,3.8,19.7,81.0,24.27,14.49
2018,9,11,18,0,294.0,21.0,3.6,18.9,37.0,17.44,0.0
2018,9,11,18,15,147.0,10.5,3.55,18.35,18.5,10.01,0.0
2018,9,11,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,12,5,45,106.0,9.0,2.45,13.3,13.0,0.0,0.0
2018,9,12,6,0,212.0,18.0,2.5,13.5,26.0,114.18,0.0
2018,9,12,6,15,363.5,27.0,2.55,14.0,67.5,246.02,183.76
2018,9,12,6,30,515.0,36.0,2.6,14.5,109.0,348.35,282.01
2018,9,12,6,45,594.0,41.5,2.65,14.95,160.0,423.75,348.74
2018,9,12,7,0,673.0,47.0,2.7,15.4,211.0,503.73,415.89
2018,9,12,7,15,721.0,51.0,2.7,16.05,265.0,565.37,465.0
2018,9,12,7,30,769.0,55.0,2.7,16.7,319.0,628.5,511.38
2018,9,12,7,45,801.5,58.0,2.7,17.3,372.5,679.9,547.15
2018,9,12,8,0,834.0,61.0,2.7,17.9,426.0,724.53,576.79
2018,9,12,8,15,855.5,63.0,2.7,18.55,476.0,764.67,602.28
2018,9,12,8,30,877.0,65.0,2.7,19.2,526.0,803.18,626.06
2018,9,12,8,45,892.5,67.0,2.7,19.8,572.5,834.69,644.6
2018,9,12,9,0,908.0,69.0,2.7,20.4,619.0,863.72,661.23
2018,9,12,9,15,917.5,71.5,2.75,20.75,659.5,885.4,673.7
2018,9,12,9,30,927.0,74.0,2.8,21.1,700.0,903.99,684.13
2018,9,12,9,45,933.5,77.0,2.85,21.5,735.0,917.25,690.9
2018,9,12,10,0,940.0,80.0,2.9,21.9,770.0,927.1,695.51
2018,9,12,10,15,947.5,80.5,3.0,22.1,798.5,931.58,697.58
2018,9,12,10,30,955.0,81.0,3.1,22.3,827.0,932.58,697.48
2018,9,12,10,45,960.0,81.0,3.2,22.5,848.0,927.33,693.32
2018,9,12,11,0,965.0,81.0,3.3,22.7,869.0,918.57,686.95
2018,9,12,11,15,968.0,81.5,3.35,22.8,882.0,905.13,677.5
2018,9,12,11,30,971.0,82.0,3.4,22.9,895.0,888.25,665.84
2018,9,12,11,45,972.5,82.0,3.5,23.0,900.0,866.3,651.08
2018,9,12,12,0,974.0,82.0,3.6,23.1,905.0,841.13,634.12
2018,9,12,12,15,972.0,82.5,3.7,23.15,901.0,810.7,613.61
2018,9,12,12,30,970.0,83.0,3.8,23.2,897.0,777.48,591.04
2018,9,12,12,45,965.0,84.5,3.9,23.2,884.5,740.48,565.77
2018,9,12,13,0,960.0,86.0,4.0,23.2,872.0,701.19,536.73
2018,9,12,13,15,956.5,84.5,4.1,23.1,852.0,657.97,504.18
2018,9,12,13,30,953.0,83.0,4.2,23.0,832.0,612.79,469.31
2018,9,12,13,45,948.0,81.5,4.3,22.9,805.0,565.06,431.53
2018,9,12,14,0,943.0,80.0,4.4,22.8,778.0,515.88,391.57
2018,9,12,14,15,934.5,78.5,4.5,22.55,743.5,463.98,348.58
2018,9,12,14,30,926.0,77.0,4.6,22.3,709.0,411.4,303.73
2018,9,12,14,45,914.5,75.0,4.65,22.05,668.0,356.98,256.29
2018,9,12,15,0,903.0,73.0,4.7,21.8,627.0,302.64,208.22
2018,9,12,15,15,887.0,71.0,4.7,21.8,581.0,247.66,159.79
2018,9,12,15,30,871.0,69.0,4.7,21.8,535.0,193.68,114.13
2018,9,12,15,45,849.5,66.5,4.75,21.05,485.0,139.96,74.0
2018,9,12,16,0,828.0,64.0,4.8,20.3,435.0,88.25,44.95
2018,9,12,16,15,797.0,60.5,4.75,19.8,382.0,41.62,30.75
2018,9,12,16,30,766.0,57.0,4.7,19.3,329.0,40.54,29.98
2018,9,12,16,45,719.5,53.0,4.65,18.85,275.0,38.98,28.72
2018,9,12,17,0,673.0,49.0,4.6,18.4,221.0,37.41,27.37
2018,9,12,17,15,596.5,44.0,4.35,17.85,169.5,34.93,25.08
2018,9,12,17,30,520.0,39.0,4.1,17.3,118.0,29.75,20.2
2018,9,12,17,45,376.0,29.5,3.9,16.75,75.0,23.35,13.75
2018,9,12,18,0,232.0,20.0,3.7,16.2,32.0,16.67,0.0
2018,9,12,18,15,116.0,10.0,3.55,15.8,16.0,9.53,0.0
2018,9,12,18,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,5,45,90.5,8.5,1.85,13.15,12.0,0.0,0.0
2018,9,13,6,0,181.0,17.0,2.0,13.4,24.0,98.66,0.0
2018,9,13,6,15,327.5,27.0,2.05,13.85,63.5,227.25,167.34
2018,9,13,6,30,474.0,37.0,2.1,14.3,103.0,332.09,268.04
2018,9,13,6,45,556.0,43.5,2.2,14.8,153.5,407.06,334.26
2018,9,13,7,0,638.0,50.0,2.3,15.3,204.0,483.75,398.89
2018,9,13,7,15,688.5,54.0,2.25,15.85,257.0,545.77,448.35
2018,9,13,7,30,739.0,58.0,2.2,16.4,310.0,609.4,495.42
2018,9,13,7,45,773.0,61.5,2.2,17.0,363.0,661.47,531.67
2018,9,13,8,0,807.0,65.0,2.2,17.6,416.0,713.26,566.52
2018,9,13,8,15,830.5,67.0,2.2,18.15,466.0,747.69,587.94
2018,9,13,8,30,854.0,69.0,2.2,18.7,516.0,787.03,612.55
2018,9,13,8,45,872.0,71.0,2.2,19.25,562.5,819.98,632.17
2018,9,13,9,0,890.0,73.0,2.2,19.8,609.0,850.59,649.96
2018,9,13,9,15,901.0,75.5,2.2,20.3,650.0,873.15,662.2
2018,9,13,9,30,912.0,78.0,2.2,20.8,691.0,892.71,672.44
2018,9,13,9,45,920.0,79.5,2.15,21.25,725.5,905.31,677.69
2018,9,13,10,0,928.0,81.0,2.1,21.7,760.0,914.62,680.89
2018,9,13,10,15,934.5,82.5,2.15,22.05,788.5,919.21,682.36
2018,9,13,10,30,941.0,84.0,2.2,22.4,817.0,920.34,681.72
2018,9,13,10,45,946.0,84.5,2.2,22.75,837.5,915.59,676.88
2018,9,13,11,0,951.0,85.0,2.2,23.1,858.0,907.35,669.96
2018,9,13,11,15,953.5,85.5,2.3,23.3,870.5,893.54,660.81
2018,9,13,11,30,956.0,86.0,2.4,23.5,883.0,876.37,649.5
2018,9,13,11,45,957.5,85.5,2.45,23.75,887.5,854.1,634.29
2018,9,13,12,0,959.0,85.0,2.5,24.0,892.0,828.67,617.02
2018,9,13,12,15,957.5,85.5,2.65,24.05,888.5,798.93,597.92
2018,9,13,12,30,956.0,86.0,2.8,24.1,885.0,766.39,576.7
2018,9,13,12,45,953.0,85.5,2.95,24.15,872.5,729.27,551.97
2018,9,13,13,0,950.0,85.0,3.1,24.2,860.0,689.79,523.24
2018,9,13,13,15,946.0,84.5,3.2,24.1,840.5,647.53,491.83
2018,9,13,13,30,942.0,84.0,3.3,24.0,821.0,603.35,458.12
2018,9,13,13,45,935.5,83.0,3.45,23.9,793.5,555.72,420.97
2018,9,13,14,0,929.0,82.0,3.6,23.8,766.0,506.79,381.65
2018,9,13,14,15,920.0,80.5,3.65,23.55,731.5,455.31,339.21
2018,9,13,14,30,911.0,79.0,3.7,23.3,697.0,403.23,295.05
2018,9,13,14,45,899.0,77.5,3.8,23.1,656.5,349.81,248.83
2018,9,13,15,0,887.0,76.0,3.9,22.9,616.0,296.53,202.05
2018,9,13,15,15,870.5,73.5,3.9,22.9,570.0,241.88,154.48
2018,9,13,15,30,854.0,71.0,3.9,22.9,524.0,188.32,109.84
2018,9,13,15,45,831.5,68.0,3.95,22.15,474.0,135.07,70.96
2018,9,13,16,0,809.0,65.0,4.0,21.4,424.0,76.92,37.71
2018,9,13,16,15,778.0,62.0,4.0,20.9,372.0,42.87,31.7
2018,9,13,16,30,747.0,59.0,4.0,20.4,320.0,42.26,31.35
2018,9,13,16,45,700.0,54.5,4.0,19.85,266.5,40.37,29.82
2018,9,13,17,0,653.0,50.0,4.0,19.3,213.0,38.46,28.18
2018,9,13,17,15,577.0,43.5,3.95,18.65,162.0,34.66,24.72
2018,9,13,17,30,501.0,37.0,3.9,18.0,111.0,28.17,18.72
2018,9,13,17,45,355.0,28.5,3.8,17.35,70.0,22.64,12.87
2018,9,13,18,0,209.0,20.0,3.7,16.7,29.0,16.96,0.0
2018,9,13,18,15,104.5,10.0,3.65,16.3,14.5,9.53,0.0
2018,9,13,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,14,5,45,105.0,8.5,1.35,12.25,12.0,0.0,0.0
2018,9,14,6,0,210.0,17.0,1.4,12.5,24.0,111.43,0.0
2018,9,14,6,15,366.5,25.5,1.45,13.0,64.5,243.46,176.79
2018,9,14,6,30,523.0,34.0,1.5,13.5,105.0,348.21,280.26
2018,9,14,6,45,602.0,39.0,1.55,14.05,156.0,422.69,345.89
2018,9,14,7,0,681.0,44.0,1.6,14.6,207.0,501.79,411.67
2018,9,14,7,15,728.0,48.0,1.55,15.3,260.5,562.66,459.27
2018,9,14,7,30,775.0,52.0,1.5,16.0,314.0,624.99,503.8
2018,9,14,7,45,805.5,55.0,1.4,16.75,367.0,668.66,531.99
2018,9,14,8,0,836.0,58.0,1.3,17.5,420.0,717.9,562.98
2018,9,14,8,15,858.5,60.5,1.1,18.3,470.5,759.34,585.84
2018,9,14,8,30,881.0,63.0,0.9,19.1,521.0,799.16,606.31
2018,9,14,8,45,897.0,64.0,0.7,19.9,567.0,829.75,619.39
2018,9,14,9,0,913.0,65.0,0.5,20.7,613.0,857.89,630.1
2018,9,14,9,15,921.0,68.5,0.7,21.35,653.5,879.42,644.15
2018,9,14,9,30,929.0,72.0,0.9,22.0,694.0,897.75,656.14
2018,9,14,9,45,933.5,76.0,1.1,22.7,728.5,910.25,664.15
2018,9,14,10,0,938.0,80.0,1.3,23.4,763.0,919.28,669.86
2018,9,14,10,15,945.0,80.5,1.45,23.75,791.0,923.11,672.38
2018,9,14,10,30,952.0,81.0,1.6,24.1,819.0,923.47,672.72
2018,9,14,10,45,957.0,81.5,1.75,24.45,840.0,918.57,669.71
2018,9,14,11,0,962.0,82.0,1.9,24.8,861.0,910.16,664.45
2018,9,14,11,15,964.5,82.5,2.0,24.95,873.5,896.13,655.56
2018,9,14,11,30,967.0,83.0,2.1,25.1,886.0,878.71,644.5
2018,9,14,11,45,968.0,82.5,2.25,25.3,890.0,855.74,630.08
2018,9,14,12,0,969.0,82.0,2.4,25.5,894.0,829.62,613.44
2018,9,14,12,15,966.5,82.5,2.5,25.55,889.5,798.82,593.5
2018,9,14,12,30,964.0,83.0,2.6,25.6,885.0,765.26,571.53
2018,9,14,12,45,960.0,83.5,2.7,25.6,872.5,728.09,546.79
2018,9,14,13,0,956.0,84.0,2.8,25.6,860.0,688.6,518.18
2018,9,14,13,15,951.5,83.0,2.85,25.55,839.5,645.3,486.05
2018,9,14,13,30,947.0,82.0,2.9,25.5,819.0,600.13,451.7
2018,9,14,13,45,854.5,118.0,2.95,25.4,765.5,540.59,405.64
2018,9,14,14,0,762.0,154.0,3.0,25.3,712.0,480.21,358.61
2018,9,14,14,15,831.5,119.0,3.05,25.1,701.5,442.7,327.15
2018,9,14,14,30,901.0,84.0,3.1,24.9,691.0,399.48,289.35
2018,9,14,14,45,896.5,79.0,3.15,24.7,652.0,345.95,243.31
2018,9,14,15,0,892.0,74.0,3.2,24.5,613.0,291.87,196.14
2018,9,14,15,15,875.0,72.0,3.2,24.5,567.0,237.3,149.15
2018,9,14,15,30,858.0,70.0,3.2,24.5,521.0,183.87,105.29
2018,9,14,15,45,832.0,67.5,3.3,23.8,470.0,130.54,67.42
2018,9,14,16,0,806.0,65.0,3.4,23.1,419.0,72.69,35.97
2018,9,14,16,15,776.5,61.5,3.4,22.5,367.0,42.67,31.32
2018,9,14,16,30,747.0,58.0,3.4,21.9,315.0,41.65,30.62
2018,9,14,16,45,698.0,54.0,3.4,21.35,262.0,40.15,29.44
2018,9,14,17,0,649.0,50.0,3.4,20.8,209.0,38.67,28.17
2018,9,14,17,15,570.0,43.5,3.35,20.05,158.0,34.88,24.74
2018,9,14,17,30,491.0,37.0,3.3,19.3,107.0,28.39,18.74
2018,9,14,17,45,344.0,27.5,3.2,18.6,66.5,21.93,11.9
2018,9,14,18,0,197.0,18.0,3.1,17.9,26.0,17.16,0.0
2018,9,14,18,15,98.5,9.0,3.05,17.4,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,5,45,87.0,7.5,2.7,12.7,10.5,0.0,0.0
2018,9,15,6,0,174.0,15.0,2.8,12.9,21.0,92.83,0.0
2018,9,15,6,15,337.0,24.5,2.9,13.3,61.0,225.71,161.32
2018,9,15,6,30,500.0,34.0,3.0,13.7,101.0,334.41,270.65
2018,9,15,6,45,582.5,40.0,3.1,14.15,152.0,411.05,339.45
2018,9,15,7,0,665.0,46.0,3.2,14.6,203.0,492.68,408.99
2018,9,15,7,15,716.0,50.5,3.2,15.1,257.5,556.19,460.74
2018,9,15,7,30,767.0,55.0,3.2,15.6,312.0,621.39,510.1
2018,9,15,7,45,801.5,57.5,3.15,16.15,366.0,673.15,546.7
2018,9,15,8,0,836.0,60.0,3.1,16.7,420.0,718.3,577.14
2018,9,15,8,15,859.5,62.5,3.05,17.25,471.0,760.35,604.45
2018,9,15,8,30,883.0,65.0,3.0,17.8,522.0,800.83,629.96
2018,9,15,8,45,901.5,66.5,2.95,18.3,569.5,833.99,649.87
2018,9,15,9,0,920.0,68.0,2.9,18.8,617.0,864.75,667.84
2018,9,15,9,15,929.0,71.5,2.9,19.25,658.5,887.06,680.22
2018,9,15,9,30,938.0,75.0,2.9,19.7,700.0,906.16,690.45
2018,9,15,9,45,943.5,79.0,2.9,20.15,735.5,919.43,696.75
2018,9,15,10,0,949.0,83.0,2.9,20.6,771.0,929.19,700.81
2018,9,15,10,15,957.0,83.0,2.9,20.9,799.5,933.17,701.51
2018,9,15,10,30,965.0,83.0,2.9,21.2,828.0,933.64,700.04
2018,9,15,10,45,970.5,83.5,2.95,21.55,849.5,928.92,695.52
2018,9,15,11,0,976.0,84.0,3.0,21.9,871.0,920.63,688.77
2018,9,15,11,15,979.5,84.5,3.1,22.1,884.5,907.09,679.39
2018,9,15,11,30,983.0,85.0,3.2,22.3,898.0,890.06,667.75
2018,9,15,11,45,984.5,84.5,3.25,22.55,902.5,867.01,651.62
2018,9,15,12,0,986.0,84.0,3.3,22.8,907.0,840.72,633.36
2018,9,15,12,15,985.0,84.5,3.4,22.85,903.0,810.42,613.06
2018,9,15,12,30,984.0,85.0,3.5,22.9,899.0,777.23,590.63
2018,9,15,12,45,982.0,84.0,3.65,23.0,886.5,739.2,564.35
2018,9,15,13,0,980.0,83.0,3.8,23.1,874.0,698.69,534.18
2018,9,15,13,15,975.5,82.5,3.85,23.1,853.5,654.84,500.69
2018,9,15,13,30,971.0,82.0,3.9,23.1,833.0,609.04,464.91
2018,9,15,13,45,964.5,81.0,4.0,23.05,805.0,560.04,425.97
2018,9,15,14,0,958.0,80.0,4.1,23.0,777.0,509.7,384.84
2018,9,15,14,15,949.0,78.5,4.15,22.85,741.5,456.79,340.61
2018,9,15,14,30,940.0,77.0,4.2,22.7,706.0,403.23,294.65
2018,9,15,14,45,928.0,75.0,4.25,22.5,664.5,347.91,246.41
2018,9,15,15,0,916.0,73.0,4.3,22.3,623.0,292.74,197.76
2018,9,15,15,15,899.5,71.0,4.3,22.3,576.0,237.02,149.23
2018,9,15,15,30,883.0,69.0,4.3,22.3,529.0,182.37,104.13
2018,9,15,15,45,860.0,66.0,4.45,21.65,477.5,127.64,65.4
2018,9,15,16,0,837.0,63.0,4.6,21.0,426.0,75.12,39.8
2018,9,15,16,15,803.5,60.0,4.65,20.5,372.0,41.8,30.85
2018,9,15,16,30,770.0,57.0,4.7,20.0,318.0,41.11,30.41
2018,9,15,16,45,721.0,52.5,4.7,19.45,263.5,39.14,28.8
2018,9,15,17,0,672.0,48.0,4.7,18.9,209.0,37.16,27.05
2018,9,15,17,15,590.5,42.0,4.65,18.25,157.5,33.74,23.9
2018,9,15,17,30,509.0,36.0,4.6,17.6,106.0,27.75,18.26
2018,9,15,17,45,355.5,27.0,4.5,16.9,65.5,21.72,11.41
2018,9,15,18,0,202.0,18.0,4.4,16.2,25.0,17.16,0.0
2018,9,15,18,15,101.0,9.0,4.3,15.8,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,5,45,93.5,7.5,2.2,11.4,10.5,0.0,0.0
2018,9,16,6,0,187.0,15.0,2.3,11.6,21.0,98.3,0.0
2018,9,16,6,15,357.0,24.5,2.4,12.2,62.0,233.74,163.87
2018,9,16,6,30,527.0,34.0,2.5,12.8,103.0,347.63,280.96
2018,9,16,6,45,609.5,39.5,2.6,13.4,155.0,424.74,350.18
2018,9,16,7,0,692.0,45.0,2.7,14.0,207.0,506.6,419.59
2018,9,16,7,15,741.0,49.0,2.7,14.75,261.5,568.97,469.79
2018,9,16,7,30,790.0,53.0,2.7,15.5,316.0,632.82,517.18
2018,9,16,7,45,822.5,56.0,2.75,16.25,370.0,678.23,548.62
2018,9,16,8,0,855.0,59.0,2.8,17.0,424.0,729.16,583.16
2018,9,16,8,15,877.0,61.5,2.75,17.65,475.5,770.43,609.28
2018,9,16,8,30,899.0,64.0,2.7,18.3,527.0,809.99,633.55
2018,9,16,8,45,915.0,66.0,2.6,19.0,574.0,841.91,651.43
2018,9,16,9,0,931.0,68.0,2.5,19.7,621.0,871.27,667.21
2018,9,16,9,15,942.5,69.5,2.4,20.25,662.5,893.37,678.13
2018,9,16,9,30,954.0,71.0,2.3,20.8,704.0,912.37,686.88
2018,9,16,9,45,962.5,72.5,2.2,21.4,739.5,925.46,691.5
2018,9,16,10,0,971.0,74.0,2.1,22.0,775.0,935.11,693.9
2018,9,16,10,15,977.0,75.0,2.0,22.5,803.5,938.46,692.5
2018,9,16,10,30,983.0,76.0,1.9,23.0,832.0,938.22,688.92
2018,9,16,10,45,987.0,76.0,1.85,23.5,852.0,931.53,681.9
2018,9,16,11,0,991.0,76.0,1.8,24.0,872.0,921.26,672.78
2018,9,16,11,15,992.5,77.0,1.8,24.3,884.5,906.38,661.96
2018,9,16,11,30,994.0,78.0,1.8,24.6,897.0,888.02,649.04
2018,9,16,11,45,994.5,78.5,1.8,24.95,901.0,864.96,633.04
2018,9,16,12,0,995.0,79.0,1.8,25.3,905.0,838.65,615.02
2018,9,16,12,15,993.0,79.5,1.95,25.4,900.5,807.36,595.64
2018,9,16,12,30,991.0,80.0,2.1,25.5,896.0,773.21,574.05
2018,9,16,12,45,987.0,80.0,2.2,25.65,883.0,734.55,548.14
2018,9,16,13,0,983.0,80.0,2.3,25.8,870.0,693.51,518.51
2018,9,16,13,15,977.5,79.5,2.4,25.75,848.5,648.93,485.96
2018,9,16,13,30,972.0,79.0,2.5,25.7,827.0,602.49,451.06
2018,9,16,13,45,965.0,78.0,2.55,25.6,798.5,553.2,412.9
2018,9,16,14,0,958.0,77.0,2.6,25.5,770.0,502.62,372.56
2018,9,16,14,15,948.5,76.0,2.7,25.35,734.5,449.95,329.57
2018,9,16,14,30,939.0,75.0,2.8,25.2,699.0,396.68,284.78
2018,9,16,14,45,926.5,73.5,2.9,25.0,657.5,341.71,237.72
2018,9,16,15,0,914.0,72.0,3.0,24.8,616.0,286.92,190.22
2018,9,16,15,15,897.0,70.0,3.0,24.8,569.0,231.27,142.62
2018,9,16,15,30,880.0,68.0,3.0,24.8,522.0,176.73,98.61
2018,9,16,15,45,856.0,65.0,3.2,24.05,470.5,122.18,61.3
2018,9,16,16,0,832.0,62.0,3.4,23.3,419.0,69.95,37.6
2018,9,16,16,15,798.0,58.5,3.45,22.7,365.0,40.81,29.71
2018,9,16,16,30,764.0,55.0,3.5,22.1,311.0,39.67,28.89
2018,9,16,16,45,713.5,51.0,3.55,21.5,257.0,38.05,27.59
2018,9,16,17,0,663.0,47.0,3.6,20.9,203.0,36.46,26.2
2018,9,16,17,15,579.5,41.0,3.5,20.05,152.0,33.02,23.05
2018,9,16,17,30,496.0,35.0,3.4,19.2,101.0,27.07,17.47
2018,9,16,17,45,332.5,25.5,3.35,18.35,61.0,20.52,9.82
2018,9,16,18,0,169.0,16.0,3.3,17.5,21.0,15.25,0.0
2018,9,16,18,15,84.5,8.0,3.3,17.05,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,5,45,90.5,7.5,1.7,12.35,10.0,0.0,0.0
2018,9,17,6,0,181.0,15.0,1.8,12.6,20.0,95.22,0.0
2018,9,17,6,15,348.5,24.0,1.9,13.15,59.5,227.07,153.99
2018,9,17,6,30,516.0,33.0,2.0,13.7,99.0,339.42,272.29
2018,9,17,6,45,598.5,38.5,2.1,14.25,150.0,415.69,340.56
2018,9,17,7,0,681.0,44.0,2.2,14.8,201.0,496.81,409.05
2018,9,17,7,15,730.5,48.0,2.2,15.45,255.5,558.89,458.86
2018,9,17,7,30,780.0,52.0,2.2,16.1,310.0,622.53,506.06
2018,9,17,7,45,812.0,55.5,2.15,16.75,363.5,667.79,536.85
2018,9,17,8,0,844.0,59.0,2.1,17.4,417.0,718.54,570.55
2018,9,17,8,15,866.5,61.0,2.05,18.1,467.5,759.15,595.66
2018,9,17,8,30,889.0,63.0,2.0,18.8,518.0,798.11,618.98
2018,9,17,8,45,905.5,64.5,1.9,19.45,564.5,829.53,636.15
2018,9,17,9,0,922.0,66.0,1.8,20.1,611.0,858.45,651.27
2018,9,17,9,15,929.5,70.0,1.8,20.7,652.0,879.93,662.3
2018,9,17,9,30,937.0,74.0,1.8,21.3,693.0,898.14,671.19
2018,9,17,9,45,941.5,78.0,1.8,21.85,727.5,910.36,676.29
2018,9,17,10,0,946.0,82.0,1.8,22.4,762.0,919.07,679.24
2018,9,17,10,15,953.0,82.5,1.9,22.85,790.0,922.53,680.3
2018,9,17,10,30,960.0,83.0,2.0,23.3,818.0,922.48,679.23
2018,9,17,10,45,965.0,84.0,2.1,23.75,839.0,917.7,675.18
2018,9,17,11,0,970.0,85.0,2.2,24.2,860.0,909.35,668.92
2018,9,17,11,15,972.5,85.0,2.3,24.45,872.0,894.35,658.9
2018,9,17,11,30,975.0,85.0,2.4,24.7,884.0,875.94,646.7
2018,9,17,11,45,976.5,84.5,2.55,24.9,888.5,852.89,631.92
2018,9,17,12,0,978.0,84.0,2.7,25.1,893.0,826.63,614.89
2018,9,17,12,15,976.0,84.5,2.85,25.15,888.5,795.68,594.88
2018,9,17,12,30,974.0,85.0,3.0,25.2,884.0,761.93,572.73
2018,9,17,12,45,970.5,85.0,3.15,25.2,871.0,724.06,546.66
2018,9,17,13,0,967.0,85.0,3.3,25.2,858.0,683.82,517.23
2018,9,17,13,15,962.5,84.5,3.4,25.05,837.5,640.35,484.78
2018,9,17,13,30,958.0,84.0,3.5,24.9,817.0,594.98,449.99
2018,9,17,13,45,951.5,83.0,3.6,24.75,789.0,546.47,411.81
2018,9,17,14,0,945.0,82.0,3.7,24.6,761.0,496.65,371.44
2018,9,17,14,15,935.5,80.5,3.8,24.35,725.5,444.1,327.92
2018,9,17,14,30,926.0,79.0,3.9,24.1,690.0,390.99,282.69
2018,9,17,14,45,913.0,77.0,3.95,23.8,648.5,336.09,235.17
2018,9,17,15,0,900.0,75.0,4.0,23.5,607.0,281.45,187.42
2018,9,17,15,15,882.5,73.0,4.0,23.5,560.0,226.44,140.11
2018,9,17,15,30,865.0,71.0,4.0,23.5,513.0,172.62,96.75
2018,9,17,15,45,841.0,68.0,4.1,22.6,462.0,118.91,60.58
2018,9,17,16,0,817.0,65.0,4.2,21.7,411.0,60.58,32.88
2018,9,17,16,15,782.5,61.5,4.25,21.1,357.5,43.27,32.06
2018,9,17,16,30,748.0,58.0,4.3,20.5,304.0,42.25,31.35
2018,9,17,16,45,696.0,53.0,4.3,19.85,250.0,39.91,29.42
2018,9,17,17,0,644.0,48.0,4.3,19.2,196.0,37.54,27.33
2018,9,17,17,15,556.5,41.5,4.25,18.45,145.5,33.7,23.77
2018,9,17,17,30,469.0,35.0,4.2,17.7,95.0,27.28,17.7
2018,9,17,17,45,307.5,24.5,4.15,17.0,56.5,19.8,8.57
2018,9,17,18,0,146.0,14.0,4.1,16.3,18.0,13.34,0.0
2018,9,17,18,15,73.0,7.0,4.0,15.85,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,5,45,76.5,7.0,2.05,11.9,9.0,0.0,0.0
2018,9,18,6,0,153.0,14.0,2.1,12.1,18.0,81.42,0.0
2018,9,18,6,15,314.5,24.5,2.2,12.55,56.5,208.97,137.14
2018,9,18,6,30,476.0,35.0,2.3,13.0,95.0,325.39,261.48
2018,9,18,6,45,562.0,41.5,2.35,13.4,145.5,396.47,326.36
2018,9,18,7,0,648.0,48.0,2.4,13.8,196.0,479.59,397.16
2018,9,18,7,15,701.0,52.5,2.35,14.4,250.0,543.43,448.84
2018,9,18,7,30,754.0,57.0,2.3,15.0,304.0,609.0,498.43
2018,9,18,7,45,788.5,60.5,2.2,15.55,357.5,661.22,534.82
2018,9,18,8,0,823.0,64.0,2.1,16.1,411.0,713.11,569.52
2018,9,18,8,15,847.0,67.0,2.05,16.75,462.0,749.12,591.63
2018,9,18,8,30,871.0,70.0,2.0,17.4,513.0,789.81,616.6
2018,9,18,8,45,888.5,72.0,1.9,18.05,560.0,822.04,634.53
2018,9,18,9,0,906.0,74.0,1.8,18.7,607.0,851.85,650.43
2018,9,18,9,15,919.5,75.5,1.8,19.3,648.5,874.98,662.7
2018,9,18,9,30,933.0,77.0,1.8,19.9,690.0,895.13,672.96
2018,9,18,9,45,943.5,77.5,1.75,20.5,725.5,908.36,678.06
2018,9,18,10,0,954.0,78.0,1.7,21.1,761.0,918.25,681.07
2018,9,18,10,15,960.0,79.0,1.85,21.55,788.5,921.35,682.52
2018,9,18,10,30,966.0,80.0,2.0,22.0,816.0,920.9,681.75
2018,9,18,10,45,970.5,80.5,2.1,22.45,836.5,915.05,676.99
2018,9,18,11,0,975.0,81.0,2.2,22.9,857.0,905.65,670.02
2018,9,18,11,15,977.0,81.5,2.3,23.2,869.0,890.65,659.81
2018,9,18,11,30,979.0,82.0,2.4,23.5,881.0,872.22,647.41
2018,9,18,11,45,979.5,82.5,2.45,23.8,885.0,849.27,631.6
2018,9,18,12,0,980.0,83.0,2.5,24.1,889.0,823.11,613.7
2018,9,18,12,15,977.0,84.0,2.6,24.25,884.5,791.81,592.95
