Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,12,30,974.0,85.0,2.7,24.4,880.0,757.74,570.17
2018,9,18,12,45,968.5,86.0,2.8,24.5,866.5,719.43,543.16
2018,9,18,13,0,963.0,87.0,2.9,24.6,853.0,678.88,513.16
2018,9,18,13,15,957.5,86.5,3.0,24.6,831.5,634.92,480.16
2018,9,18,13,30,952.0,86.0,3.1,24.6,810.0,589.15,444.89
2018,9,18,13,45,943.5,85.0,3.2,24.55,781.0,539.87,406.08
2018,9,18,14,0,935.0,84.0,3.3,24.5,752.0,489.48,365.23
2018,9,18,14,15,924.5,83.0,3.35,24.35,716.5,437.42,321.96
2018,9,18,14,30,914.0,82.0,3.4,24.2,681.0,384.9,277.15
2018,9,18,14,45,900.0,80.0,3.5,24.0,639.0,330.3,230.01
2018,9,18,15,0,886.0,78.0,3.6,23.8,597.0,276.08,182.82
2018,9,18,15,15,867.5,76.0,3.6,23.8,550.5,221.64,136.37
2018,9,18,15,30,849.0,74.0,3.6,23.8,504.0,168.49,94.13
2018,9,18,15,45,823.0,71.0,3.7,23.05,453.0,108.72,53.87
2018,9,18,16,0,797.0,68.0,3.8,22.3,402.0,58.35,34.07
2018,9,18,16,15,758.5,64.5,3.85,21.65,348.5,45.76,34.16
2018,9,18,16,30,720.0,61.0,3.9,21.0,295.0,44.88,33.58
2018,9,18,16,45,662.5,56.0,3.95,20.35,241.0,42.68,31.77
2018,9,18,17,0,605.0,51.0,4.0,19.7,187.0,36.94,26.73
2018,9,18,17,15,511.5,44.0,4.0,18.9,137.5,33.17,23.22
2018,9,18,17,30,418.0,37.0,4.0,18.1,88.0,29.38,19.34
2018,9,18,17,45,265.5,25.5,4.0,17.25,52.0,21.04,8.28
2018,9,18,18,0,113.0,14.0,4.0,16.4,16.0,13.34,0.0
2018,9,18,18,15,56.5,7.0,3.9,15.95,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,5,45,48.0,7.0,2.15,11.85,8.0,0.0,0.0
2018,9,19,6,0,96.0,14.0,2.2,12.0,16.0,55.85,0.0
2018,9,19,6,15,241.5,27.5,2.3,12.4,52.5,173.62,108.58
2018,9,19,6,30,387.0,41.0,2.4,12.8,89.0,282.98,227.27
2018,9,19,6,45,484.0,49.5,2.5,13.25,139.0,365.23,300.95
2018,9,19,7,0,581.0,58.0,2.6,13.7,189.0,453.75,376.41
2018,9,19,7,15,641.0,64.0,2.6,14.25,243.5,520.93,431.39
2018,9,19,7,30,701.0,70.0,2.6,14.8,298.0,590.54,485.74
2018,9,19,7,45,741.5,74.0,2.65,15.35,352.0,641.73,522.92
2018,9,19,8,0,782.0,78.0,2.7,15.9,406.0,697.32,561.97
2018,9,19,8,15,810.5,81.0,2.6,16.6,457.5,741.99,590.66
2018,9,19,8,30,839.0,84.0,2.5,17.3,509.0,785.24,617.51
2018,9,19,8,45,860.5,86.5,2.4,18.0,557.0,820.43,637.9
2018,9,19,9,0,882.0,89.0,2.3,18.7,605.0,846.75,651.69
2018,9,19,9,15,896.5,91.0,2.3,19.4,647.0,870.61,664.5
2018,9,19,9,30,911.0,93.0,2.3,20.1,689.0,891.57,675.26
2018,9,19,9,45,922.5,94.0,2.3,20.8,724.5,905.72,681.41
2018,9,19,10,0,934.0,95.0,2.3,21.5,760.0,916.59,685.5
2018,9,19,10,15,941.5,96.0,2.4,22.2,788.5,920.61,686.07
2018,9,19,10,30,949.0,97.0,2.5,22.9,817.0,921.13,684.5
2018,9,19,10,45,954.0,98.0,2.55,23.6,838.0,916.0,678.88
2018,9,19,11,0,959.0,99.0,2.6,24.3,859.0,907.33,671.13
2018,9,19,11,15,962.0,99.5,2.7,24.85,871.5,893.01,660.54
2018,9,19,11,30,965.0,100.0,2.8,25.4,884.0,875.27,647.8
2018,9,19,11,45,965.5,100.5,2.9,25.9,888.0,852.25,631.7
2018,9,19,12,0,966.0,101.0,3.0,26.4,892.0,826.08,613.52
2018,9,19,12,15,964.5,101.0,3.1,26.6,887.5,794.95,592.65
2018,9,19,12,30,963.0,101.0,3.2,26.8,883.0,761.04,569.78
2018,9,19,12,45,959.5,100.5,3.3,27.0,869.5,722.74,541.81
2018,9,19,13,0,956.0,100.0,3.4,27.2,856.0,682.12,511.61
2018,9,19,13,15,950.5,99.5,3.5,27.25,835.0,638.22,478.61
2018,9,19,13,30,945.0,99.0,3.6,27.3,814.0,592.53,443.42
2018,9,19,13,45,937.0,98.0,3.65,27.35,785.0,543.61,404.76
2018,9,19,14,0,929.0,97.0,3.7,27.4,756.0,493.55,364.18
2018,9,19,14,15,918.0,95.5,3.75,27.3,720.0,440.98,320.85
2018,9,19,14,30,907.0,94.0,3.8,27.2,684.0,388.02,276.1
2018,9,19,14,45,892.0,91.5,3.85,27.05,641.5,332.93,229.08
2018,9,19,15,0,877.0,89.0,3.9,26.9,599.0,278.35,182.23
2018,9,19,15,15,857.0,86.0,3.9,26.9,551.0,216.92,131.23
2018,9,19,15,30,837.0,83.0,3.9,26.9,503.0,163.14,89.47
2018,9,19,15,45,808.5,80.0,3.9,26.35,451.5,110.63,56.29
2018,9,19,16,0,780.0,77.0,3.9,25.8,400.0,61.16,46.48
2018,9,19,16,15,738.5,72.5,3.6,25.15,345.5,52.5,39.4
2018,9,19,16,30,697.0,68.0,3.3,24.5,291.0,46.38,34.37
2018,9,19,16,45,634.5,62.0,3.05,23.8,236.5,43.92,32.35
2018,9,19,17,0,572.0,56.0,2.8,23.1,182.0,41.4,30.14
2018,9,19,17,15,471.5,48.0,2.6,22.1,132.5,37.01,26.12
2018,9,19,17,30,371.0,40.0,2.4,21.1,83.0,32.59,21.64
2018,9,19,17,45,223.0,25.5,2.15,20.05,47.5,21.34,6.6
2018,9,19,18,0,75.0,11.0,1.9,19.0,12.0,10.48,0.0
2018,9,19,18,15,37.5,5.5,1.9,18.6,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,20,5,45,51.0,6.5,0.7,15.5,7.5,0.0,0.0
2018,9,20,6,0,102.0,13.0,0.7,15.7,15.0,57.32,0.0
2018,9,20,6,15,250.0,25.5,0.75,16.5,50.5,174.47,100.99
2018,9,20,6,30,398.0,38.0,0.8,17.3,86.0,284.93,222.36
2018,9,20,6,45,494.0,46.5,0.85,18.1,136.0,366.22,292.36
2018,9,20,7,0,590.0,55.0,0.9,18.9,186.0,454.06,363.55
2018,9,20,7,15,648.5,60.0,1.05,19.75,239.5,518.99,414.56
2018,9,20,7,30,707.0,65.0,1.2,20.6,293.0,582.45,462.36
2018,9,20,7,45,746.0,69.0,1.3,21.45,346.5,636.9,499.8
2018,9,20,8,0,785.0,73.0,1.4,22.3,400.0,691.27,535.9
2018,9,20,8,15,811.5,76.5,1.5,23.2,451.0,734.9,563.3
2018,9,20,8,30,838.0,80.0,1.6,24.1,502.0,777.05,589.12
2018,9,20,8,45,857.5,83.0,1.65,25.0,549.0,811.07,608.44
2018,9,20,9,0,877.0,86.0,1.7,25.9,596.0,836.27,621.62
2018,9,20,9,15,892.5,87.5,1.65,26.5,638.0,860.26,633.65
2018,9,20,9,30,908.0,89.0,1.6,27.1,680.0,881.4,643.69
2018,9,20,9,45,920.0,89.5,1.6,27.7,715.5,895.34,649.63
2018,9,20,10,0,932.0,90.0,1.6,28.3,751.0,906.04,653.62
2018,9,20,10,15,938.5,91.0,1.55,28.7,778.5,909.18,652.82
2018,9,20,10,30,945.0,92.0,1.5,29.1,806.0,908.85,650.04
2018,9,20,10,45,949.5,93.5,1.45,29.5,826.5,903.84,644.47
2018,9,20,11,0,954.0,95.0,1.4,29.9,847.0,895.32,636.88
2018,9,20,11,15,956.5,95.0,1.4,30.05,859.0,880.13,626.54
2018,9,20,11,30,959.0,95.0,1.4,30.2,871.0,861.59,614.24
2018,9,20,11,45,959.5,95.0,1.45,30.4,874.5,838.21,599.42
2018,9,20,12,0,960.0,95.0,1.5,30.6,878.0,811.72,582.61
2018,9,20,12,15,959.5,94.5,1.55,30.65,873.5,781.03,563.35
2018,9,20,12,30,959.0,94.0,1.6,30.7,869.0,747.53,542.11
2018,9,20,12,45,956.5,94.0,1.7,30.75,856.5,710.52,516.9
2018,9,20,13,0,954.0,94.0,1.8,30.8,844.0,671.13,489.33
2018,9,20,13,15,949.0,93.0,1.8,30.75,823.0,627.18,457.43
2018,9,20,13,30,944.0,92.0,1.8,30.7,802.0,581.43,423.4
2018,9,20,13,45,937.0,90.0,1.85,30.65,773.0,532.23,386.17
2018,9,20,14,0,930.0,88.0,1.9,30.6,744.0,481.83,346.85
2018,9,20,14,15,919.5,86.5,1.95,30.45,708.0,429.53,305.04
2018,9,20,14,30,909.0,85.0,2.0,30.3,672.0,376.79,261.68
2018,9,20,14,45,895.0,83.0,2.0,30.2,630.5,322.44,216.19
2018,9,20,15,0,881.0,81.0,2.0,30.1,589.0,268.49,170.8
2018,9,20,15,15,862.0,78.0,2.0,30.1,541.5,213.49,125.88
2018,9,20,15,30,843.0,75.0,2.0,30.1,494.0,153.23,80.33
2018,9,20,15,45,816.0,72.0,2.05,29.55,443.0,100.64,48.5
2018,9,20,16,0,789.0,69.0,2.1,29.0,392.0,50.88,37.24
2018,9,20,16,15,751.5,65.0,1.9,28.2,338.5,46.59,33.91
2018,9,20,16,30,714.0,61.0,1.7,27.4,285.0,45.33,33.05
2018,9,20,16,45,656.0,55.5,1.55,26.6,231.5,42.71,30.93
2018,9,20,17,0,598.0,50.0,1.4,25.8,178.0,36.57,25.65
2018,9,20,17,15,502.5,42.0,1.35,24.75,129.0,31.9,21.44
2018,9,20,17,30,407.0,34.0,1.3,23.7,80.0,27.09,16.71
2018,9,20,17,45,249.5,22.0,1.3,22.65,45.5,18.11,2.49
2018,9,20,18,0,92.0,10.0,1.3,21.6,11.0,9.53,0.0
2018,9,20,18,15,46.0,5.0,1.3,21.25,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,5,45,51.5,5.5,1.2,15.2,6.5,0.0,0.0
2018,9,21,6,0,103.0,11.0,1.2,15.3,13.0,55.63,0.0
2018,9,21,6,15,264.0,23.0,1.3,16.1,49.0,177.39,95.78
2018,9,21,6,30,425.0,35.0,1.4,16.9,85.0,295.0,230.89
2018,9,21,6,45,516.5,42.5,1.55,17.65,134.5,372.87,299.83
2018,9,21,7,0,608.0,50.0,1.7,18.4,184.0,457.1,369.92
2018,9,21,7,15,663.0,55.5,1.7,19.1,237.0,516.81,417.55
2018,9,21,7,30,718.0,61.0,1.7,19.8,290.0,583.19,467.52
2018,9,21,7,45,754.0,65.5,1.7,20.5,343.0,636.22,504.05
2018,9,21,8,0,790.0,70.0,1.7,21.2,396.0,689.01,539.06
2018,9,21,8,15,815.5,73.0,1.7,21.9,446.5,731.24,565.42
2018,9,21,8,30,841.0,76.0,1.7,22.6,497.0,771.94,590.11
2018,9,21,8,45,859.5,79.0,1.65,23.35,543.5,798.73,604.11
2018,9,21,9,0,878.0,82.0,1.6,24.1,590.0,829.55,620.7
2018,9,21,9,15,892.0,83.5,1.6,24.7,631.0,852.24,632.45
2018,9,21,9,30,906.0,85.0,1.6,25.3,672.0,872.04,642.32
2018,9,21,9,45,915.5,86.5,1.6,25.9,706.5,884.91,647.68
2018,9,21,10,0,925.0,88.0,1.6,26.5,741.0,894.49,651.06
2018,9,21,10,15,932.0,89.0,1.65,26.9,768.5,898.0,651.76
2018,9,21,10,30,939.0,90.0,1.7,27.3,796.0,898.06,650.43
2018,9,21,10,45,943.5,91.0,1.7,27.7,816.0,892.52,645.1
2018,9,21,11,0,948.0,92.0,1.7,28.1,836.0,883.49,637.74
2018,9,21,11,15,951.0,92.0,1.75,28.35,848.0,868.77,627.78
2018,9,21,11,30,954.0,92.0,1.8,28.6,860.0,850.69,615.77
2018,9,21,11,45,954.0,92.5,1.85,28.85,863.5,827.51,600.5
2018,9,21,12,0,954.0,93.0,1.9,29.1,867.0,801.25,583.24
2018,9,21,12,15,951.0,94.0,1.95,29.15,862.0,770.35,563.33
2018,9,21,12,30,948.0,95.0,2.0,29.2,857.0,736.78,541.23
2018,9,21,12,45,942.0,96.0,2.0,29.25,843.0,698.77,514.0
2018,9,21,13,0,936.0,97.0,2.0,29.3,829.0,658.63,484.77
2018,9,21,13,15,930.5,96.0,2.0,29.25,808.0,615.05,452.68
2018,9,21,13,30,925.0,95.0,2.0,29.2,787.0,569.76,418.52
2018,9,21,13,45,917.5,94.0,2.05,29.1,758.5,521.99,381.85
2018,9,21,14,0,910.0,93.0,2.1,29.0,730.0,473.08,343.18
2018,9,21,14,15,899.0,90.5,2.1,28.85,694.0,420.66,300.73
2018,9,21,14,30,888.0,88.0,2.1,28.7,658.0,367.92,256.94
2018,9,21,14,45,873.5,86.0,2.1,28.5,616.5,314.51,211.96
2018,9,21,15,0,859.0,84.0,2.1,28.3,575.0,261.57,167.22
2018,9,21,15,15,839.5,81.5,2.1,28.3,528.5,201.7,118.5
2018,9,21,15,30,820.0,79.0,2.1,28.3,482.0,149.51,79.33
2018,9,21,15,45,792.0,75.5,2.15,27.65,431.0,97.84,48.76
2018,9,21,16,0,764.0,72.0,2.2,27.0,380.0,50.34,37.13
2018,9,21,16,15,724.5,67.5,2.2,26.3,327.5,48.79,36.09
2018,9,21,16,30,685.0,63.0,2.2,25.6,275.0,47.23,34.93
2018,9,21,16,45,624.5,57.0,2.15,24.9,222.0,40.32,29.1
2018,9,21,17,0,564.0,51.0,2.1,24.2,169.0,37.6,26.69
2018,9,21,17,15,464.5,42.5,1.95,23.2,121.0,32.55,22.1
2018,9,21,17,30,365.0,34.0,1.8,22.2,73.0,27.35,16.87
2018,9,21,17,45,218.5,21.5,1.65,21.15,41.5,17.88,0.0
2018,9,21,18,0,72.0,9.0,1.5,20.1,10.0,8.58,0.0
2018,9,21,18,15,36.0,4.5,1.45,19.65,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.35,18.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,16.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.2,16.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,45,44.0,5.5,0.25,16.75,6.0,0.0,0.0
2018,9,22,6,0,88.0,11.0,0.3,16.8,12.0,48.86,0.0
2018,9,22,6,15,242.5,23.5,0.3,17.15,47.0,165.6,79.99
2018,9,22,6,30,397.0,36.0,0.3,17.5,82.0,280.22,215.89
2018,9,22,6,45,493.0,44.5,0.3,17.9,131.5,360.71,285.16
2018,9,22,7,0,589.0,53.0,0.3,18.3,181.0,447.85,355.27
2018,9,22,7,15,647.5,59.0,0.35,18.9,234.5,513.57,406.0
2018,9,22,7,30,706.0,65.0,0.4,19.5,288.0,577.74,453.33
2018,9,22,7,45,744.5,69.0,0.4,20.1,341.0,631.52,489.32
2018,9,22,8,0,783.0,73.0,0.4,20.7,394.0,685.14,523.6
2018,9,22,8,15,810.0,76.5,0.5,21.7,445.0,728.82,550.59
2018,9,22,8,30,837.0,80.0,0.6,22.7,496.0,771.03,576.08
2018,9,22,8,45,856.5,82.5,0.65,23.7,542.5,804.17,594.27
2018,9,22,9,0,876.0,85.0,0.7,24.7,589.0,828.57,606.58
2018,9,22,9,15,889.5,87.5,0.85,25.45,630.5,851.8,620.4
2018,9,22,9,30,903.0,90.0,1.0,26.2,672.0,872.09,632.25
2018,9,22,9,45,913.0,92.5,1.1,26.95,707.5,886.29,639.42
2018,9,22,10,0,923.0,95.0,1.2,27.7,743.0,897.18,644.59
2018,9,22,10,15,930.5,96.0,1.35,28.05,771.0,900.89,647.0
2018,9,22,10,30,938.0,97.0,1.5,28.4,799.0,901.14,647.31
2018,9,22,10,45,943.0,98.0,1.6,28.75,819.5,895.81,643.48
2018,9,22,11,0,948.0,99.0,1.7,29.1,840.0,886.98,637.55
2018,9,22,11,15,951.0,99.5,1.8,29.2,852.0,872.56,628.73
2018,9,22,11,30,954.0,100.0,1.9,29.3,864.0,854.77,617.77
2018,9,22,11,45,955.0,99.5,2.0,29.4,867.5,831.16,603.01
2018,9,22,12,0,956.0,99.0,2.1,29.5,871.0,804.45,586.15
2018,9,22,12,15,957.0,97.5,2.15,29.4,866.5,773.78,566.65
2018,9,22,12,30,958.0,96.0,2.2,29.3,862.0,740.25,544.57
2018,9,22,12,45,958.5,94.0,2.3,29.25,850.0,703.2,518.73
2018,9,22,13,0,959.0,92.0,2.4,29.2,838.0,663.58,490.38
2018,9,22,13,15,954.5,90.5,2.5,29.0,816.5,619.21,458.09
2018,9,22,13,30,950.0,89.0,2.6,28.8,795.0,573.0,423.43
2018,9,22,13,45,943.5,87.5,2.65,28.65,766.5,524.19,385.51
2018,9,22,14,0,937.0,86.0,2.7,28.5,738.0,474.12,345.44
2018,9,22,14,15,927.0,84.0,2.75,28.2,702.0,421.26,302.3
2018,9,22,14,30,917.0,82.0,2.8,27.9,666.0,367.93,257.59
2018,9,22,14,45,903.5,80.5,2.85,27.65,624.5,313.81,211.48
2018,9,22,15,0,890.0,79.0,2.9,27.4,583.0,260.0,165.58
2018,9,22,15,15,871.0,76.0,2.9,27.4,535.5,204.66,120.04
2018,9,22,15,30,852.0,73.0,2.9,27.4,488.0,144.06,74.55
2018,9,22,15,45,825.0,70.0,2.9,26.6,436.5,91.22,44.2
2018,9,22,16,0,798.0,67.0,2.9,25.8,385.0,46.75,34.31
2018,9,22,16,15,759.5,63.0,2.8,25.15,331.5,45.43,33.41
2018,9,22,16,30,721.0,59.0,2.7,24.5,278.0,44.11,32.43
2018,9,22,16,45,661.5,53.5,2.55,23.8,224.5,41.42,30.19
2018,9,22,17,0,602.0,48.0,2.4,23.1,171.0,35.36,24.87
2018,9,22,17,15,500.0,40.5,2.2,22.1,122.0,31.06,20.89
2018,9,22,17,30,398.0,33.0,2.0,21.1,73.0,26.72,16.22
2018,9,22,17,45,239.0,21.0,1.75,20.1,41.0,17.68,0.0
2018,9,22,18,0,80.0,9.0,1.5,19.1,9.0,8.58,0.0
2018,9,22,18,15,40.0,4.5,1.45,18.7,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,44.5,5.5,1.2,14.2,6.0,0.0,0.0
2018,9,23,6,0,89.0,11.0,1.2,14.3,12.0,49.11,0.0
2018,9,23,6,15,246.0,23.5,1.25,14.9,46.5,165.4,70.62
2018,9,23,6,30,403.0,36.0,1.3,15.5,81.0,282.2,220.4
2018,9,23,6,45,472.5,45.0,1.35,16.1,125.5,348.44,281.02
2018,9,23,7,0,542.0,54.0,1.4,16.7,170.0,419.14,340.94
2018,9,23,7,15,474.0,76.0,1.35,17.35,197.5,420.84,342.65
2018,9,23,7,30,406.0,98.0,1.3,18.0,225.0,412.64,335.22
2018,9,23,7,45,390.0,120.5,1.25,18.65,260.0,439.3,354.17
2018,9,23,8,0,374.0,143.0,1.2,19.3,295.0,463.08,369.74
2018,9,23,8,15,460.0,144.5,1.15,20.15,355.5,537.54,424.11
2018,9,23,8,30,546.0,146.0,1.1,21.0,416.0,614.61,477.78
2018,9,23,8,45,660.5,129.0,1.1,21.9,486.0,701.65,536.66
2018,9,23,9,0,775.0,112.0,1.1,22.8,556.0,780.31,586.15
2018,9,23,9,15,777.0,120.0,1.2,23.55,592.0,798.39,595.37
2018,9,23,9,30,779.0,128.0,1.3,24.3,628.0,813.43,603.27
2018,9,23,9,45,851.5,110.0,1.4,25.1,683.0,856.67,629.72
2018,9,23,10,0,924.0,92.0,1.5,25.9,738.0,891.33,649.93
2018,9,23,10,15,914.0,100.5,1.65,26.35,760.0,888.29,647.18
2018,9,23,10,30,904.0,109.0,1.8,26.8,782.0,881.68,642.55
2018,9,23,10,45,917.5,106.5,1.9,27.25,805.0,879.79,640.55
2018,9,23,11,0,931.0,104.0,2.0,27.7,828.0,874.42,636.33
2018,9,23,11,15,919.5,111.0,2.05,27.9,835.0,855.02,623.19
2018,9,23,11,30,908.0,118.0,2.1,28.1,842.0,832.63,608.26
2018,9,23,11,45,874.5,135.0,2.2,28.3,834.5,803.48,589.25
2018,9,23,12,0,841.0,152.0,2.3,28.5,827.0,769.19,566.44
2018,9,23,12,15,884.5,130.0,2.4,28.5,836.5,749.13,553.63
2018,9,23,12,30,928.0,108.0,2.5,28.5,846.0,727.09,538.78
2018,9,23,12,45,870.0,131.5,2.6,28.5,814.5,676.9,502.46
2018,9,23,13,0,812.0,155.0,2.7,28.5,783.0,627.7,466.37
2018,9,23,13,15,879.0,122.0,2.8,28.4,785.5,600.75,446.67
2018,9,23,13,30,946.0,89.0,2.9,28.3,788.0,566.45,420.36
2018,9,23,13,45,939.0,87.0,3.0,28.15,758.5,517.14,381.77
2018,9,23,14,0,932.0,85.0,3.1,28.0,729.0,466.63,341.11
2018,9,23,14,15,921.5,83.0,3.15,27.75,693.0,413.84,297.58
2018,9,23,14,30,911.0,81.0,3.2,27.5,657.0,360.65,252.61
2018,9,23,14,45,897.5,79.0,3.3,27.2,615.0,306.48,206.3
2018,9,23,15,0,884.0,77.0,3.4,26.9,573.0,252.65,160.29
2018,9,23,15,15,864.5,74.5,3.4,26.9,526.0,198.04,115.4
2018,9,23,15,30,845.0,72.0,3.4,26.9,479.0,138.22,70.9
2018,9,23,15,45,818.0,69.0,3.5,26.05,428.0,85.89,41.86
2018,9,23,16,0,791.0,66.0,3.6,25.2,377.0,46.16,33.91
2018,9,23,16,15,752.0,61.5,3.55,24.45,323.5,44.41,32.64
2018,9,23,16,30,713.0,57.0,3.5,23.7,270.0,42.6,31.25
2018,9,23,16,45,652.0,51.5,3.4,23.0,217.0,39.84,28.91
2018,9,23,17,0,591.0,46.0,3.3,22.3,164.0,33.87,23.64
2018,9,23,17,15,487.0,38.5,3.15,21.4,116.0,29.49,19.55
2018,9,23,17,30,383.0,31.0,3.0,20.5,68.0,25.06,14.63
2018,9,23,17,45,220.5,19.0,2.85,19.6,37.5,15.91,0.0
2018,9,23,18,0,58.0,7.0,2.7,18.7,7.0,6.67,0.0
2018,9,23,18,15,29.0,3.5,2.6,18.25,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,24,5,45,26.5,4.0,0.65,14.0,4.5,0.0,0.0
2018,9,24,6,0,53.0,8.0,0.6,14.1,9.0,30.51,0.0
2018,9,24,6,15,166.0,22.5,0.7,14.6,38.5,125.44,42.66
2018,9,24,6,30,279.0,37.0,0.8,15.1,68.0,217.72,169.16
2018,9,24,6,45,368.0,47.0,0.9,15.6,111.0,290.77,234.62
2018,9,24,7,0,457.0,57.0,1.0,16.1,154.0,370.16,301.61
2018,9,24,7,15,482.0,71.5,1.1,16.7,198.5,419.51,341.9
2018,9,24,7,30,507.0,86.0,1.2,17.3,243.0,469.13,380.6
2018,9,24,7,45,653.5,76.5,1.25,17.85,316.5,575.95,462.36
2018,9,24,8,0,800.0,67.0,1.3,18.4,390.0,685.49,539.93
2018,9,24,8,15,697.0,99.0,1.4,19.15,406.5,668.59,524.27
2018,9,24,8,30,594.0,131.0,1.5,19.9,423.0,638.86,500.07
2018,9,24,8,45,684.5,121.0,1.55,20.65,487.5,709.46,548.77
2018,9,24,9,0,775.0,111.0,1.6,21.4,552.0,776.52,592.18
2018,9,24,9,15,844.0,96.5,1.7,22.0,608.5,824.7,622.52
2018,9,24,9,30,913.0,82.0,1.8,22.6,665.0,864.97,647.3
2018,9,24,9,45,810.5,125.5,1.85,23.2,663.5,836.04,625.09
2018,9,24,10,0,708.0,169.0,1.9,23.8,662.0,798.68,597.98
2018,9,24,10,15,650.5,202.5,1.95,24.15,669.0,780.24,583.58
2018,9,24,10,30,593.0,236.0,2.0,24.5,676.0,755.18,563.82
2018,9,24,10,45,599.5,242.0,2.0,24.85,696.5,759.46,565.27
2018,9,24,11,0,606.0,248.0,2.0,25.2,717.0,758.24,562.83
2018,9,24,11,15,636.5,239.5,2.0,25.4,738.5,759.66,563.27
2018,9,24,11,30,667.0,231.0,2.0,25.6,760.0,757.72,561.36
2018,9,24,11,45,649.0,241.0,2.0,25.75,757.5,733.2,543.23
2018,9,24,12,0,631.0,251.0,2.0,25.9,755.0,707.15,524.15
2018,9,24,12,15,639.5,244.5,2.0,25.95,753.0,683.3,507.28
2018,9,24,12,30,648.0,238.0,2.0,26.0,751.0,657.15,488.55
2018,9,24,12,45,656.0,229.0,1.95,26.1,741.0,626.21,465.84
2018,9,24,13,0,664.0,220.0,1.9,26.2,731.0,593.18,441.27
2018,9,24,13,15,624.0,227.0,1.85,26.15,697.0,545.82,405.96
2018,9,24,13,30,584.0,234.0,1.8,26.1,663.0,500.14,371.46
2018,9,24,13,45,595.5,218.5,1.8,26.1,641.5,461.61,341.76
2018,9,24,14,0,607.0,203.0,1.8,26.1,620.0,420.98,309.55
2018,9,24,14,15,636.5,179.0,1.8,25.95,596.5,377.89,274.49
2018,9,24,14,30,666.0,155.0,1.8,25.8,573.0,331.44,235.6
2018,9,24,14,45,708.5,129.0,1.8,25.7,547.0,283.48,193.98
2018,9,24,15,0,751.0,103.0,1.8,25.6,521.0,235.74,151.83
2018,9,24,15,15,742.0,96.0,1.8,25.6,479.5,185.85,111.03
2018,9,24,15,30,733.0,89.0,1.8,25.6,438.0,136.56,74.79
2018,9,24,15,45,745.0,80.0,1.8,25.0,401.5,87.32,46.73
2018,9,24,16,0,757.0,71.0,1.8,24.4,365.0,50.25,37.54
2018,9,24,16,15,713.5,66.5,1.8,23.75,312.0,48.67,36.43
2018,9,24,16,30,670.0,62.0,1.8,23.1,259.0,42.85,31.55
2018,9,24,16,45,603.5,56.0,1.75,22.4,206.5,40.19,29.29
2018,9,24,17,0,537.0,50.0,1.7,21.7,154.0,37.49,26.81
2018,9,24,17,15,425.5,41.0,1.65,20.8,107.5,31.97,21.67
2018,9,24,17,30,314.0,32.0,1.6,19.9,61.0,26.31,15.33
2018,9,24,17,45,175.5,19.0,1.55,18.95,33.0,18.11,0.0
2018,9,24,18,0,37.0,6.0,1.5,18.0,5.0,0.0,0.0
2018,9,24,18,15,18.5,3.0,1.45,17.6,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,5,45,43.0,4.5,0.8,14.7,5.0,0.0,0.0
2018,9,25,6,0,86.0,9.0,0.8,14.9,10.0,45.52,0.0
2018,9,25,6,15,242.0,21.0,0.85,15.6,42.5,157.99,39.42
2018,9,25,6,30,398.0,33.0,0.9,16.3,75.0,274.39,211.21
2018,9,25,6,45,495.5,40.5,0.95,17.0,123.5,353.29,282.17
2018,9,25,7,0,593.0,48.0,1.0,17.7,172.0,439.06,353.23
2018,9,25,7,15,651.5,54.0,0.95,18.25,225.0,500.17,401.75
2018,9,25,7,30,710.0,60.0,0.9,18.8,278.0,568.29,452.66
2018,9,25,7,45,748.5,64.0,0.9,19.4,331.0,621.58,489.54
2018,9,25,8,0,787.0,68.0,0.9,20.0,384.0,674.75,524.6
2018,9,25,8,15,813.5,71.0,0.9,20.85,434.0,717.09,550.33
2018,9,25,8,30,840.0,74.0,0.9,21.7,484.0,757.94,574.38
2018,9,25,8,45,859.0,77.0,0.9,22.55,530.5,784.76,588.37
2018,9,25,9,0,878.0,80.0,0.9,23.4,577.0,815.47,604.88
2018,9,25,9,15,893.5,81.0,0.9,23.9,618.0,838.34,616.77
2018,9,25,9,30,909.0,82.0,0.9,24.4,659.0,858.36,626.84
2018,9,25,9,45,920.5,83.0,0.85,24.9,694.0,871.95,631.97
2018,9,25,10,0,932.0,84.0,0.8,25.4,729.0,882.27,635.12
2018,9,25,10,15,939.5,85.5,0.85,25.65,757.0,886.37,636.82
2018,9,25,10,30,947.0,87.0,0.9,25.9,785.0,886.98,636.51
2018,9,25,10,45,952.0,87.0,0.9,26.2,804.5,880.37,630.85
2018,9,25,11,0,957.0,87.0,0.9,26.5,824.0,870.28,623.24
2018,9,25,11,15,959.5,88.0,0.9,26.65,836.0,855.76,613.35
2018,9,25,11,30,962.0,89.0,0.9,26.8,848.0,837.85,601.45
2018,9,25,11,45,962.5,88.5,0.95,26.95,851.0,813.62,586.34
2018,9,25,12,0,963.0,88.0,1.0,27.1,854.0,786.3,569.21
2018,9,25,12,15,961.0,88.5,1.0,27.15,848.5,755.2,549.15
2018,9,25,12,30,959.0,89.0,1.0,27.2,843.0,721.37,526.2
2018,9,25,12,45,955.0,89.0,1.0,27.25,829.5,683.23,499.24
2018,9,25,13,0,951.0,89.0,1.0,27.3,816.0,642.82,470.12
2018,9,25,13,15,945.5,88.0,1.0,27.3,794.5,598.61,437.72
2018,9,25,13,30,940.0,87.0,1.0,27.3,773.0,552.66,403.18
2018,9,25,13,45,932.5,85.5,1.05,27.3,744.0,503.82,365.84
2018,9,25,14,0,925.0,84.0,1.1,27.3,715.0,453.84,326.37
2018,9,25,14,15,914.5,82.0,1.15,27.2,679.0,401.43,283.98
2018,9,25,14,30,904.0,80.0,1.2,27.1,643.0,348.63,240.09
2018,9,25,14,45,889.5,78.0,1.25,27.0,601.0,294.64,194.65
2018,9,25,15,0,875.0,76.0,1.3,26.9,559.0,241.12,149.72
2018,9,25,15,15,855.0,73.5,1.3,26.9,512.0,187.08,106.43
2018,9,25,15,30,835.0,71.0,1.3,26.9,465.0,127.9,64.05
2018,9,25,15,45,807.5,67.5,1.35,26.5,414.0,75.98,37.63
2018,9,25,16,0,780.0,64.0,1.4,26.1,363.0,44.98,32.8
2018,9,25,16,15,740.0,60.0,1.35,25.4,310.5,43.57,31.82
2018,9,25,16,30,700.0,56.0,1.3,24.7,258.0,42.16,30.75
2018,9,25,16,45,638.0,50.0,1.25,24.05,205.5,38.93,27.99
2018,9,25,17,0,576.0,44.0,1.2,23.4,153.0,32.59,22.39
2018,9,25,17,15,468.0,36.0,1.2,22.45,106.0,27.7,17.83
2018,9,25,17,30,360.0,28.0,1.2,21.5,59.0,22.69,11.91
2018,9,25,17,45,205.0,17.0,1.2,20.55,32.0,16.2,0.0
2018,9,25,18,0,50.0,6.0,1.2,19.6,5.0,0.0,0.0
2018,9,25,18,15,25.0,3.0,1.15,19.2,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,5,45,18.5,3.5,0.4,16.0,3.5,0.0,0.0
2018,9,26,6,0,37.0,7.0,0.4,16.1,7.0,22.48,0.0
2018,9,26,6,15,158.0,21.5,0.45,16.65,36.0,118.06,13.73
2018,9,26,6,30,279.0,36.0,0.5,17.2,65.0,214.74,163.43
2018,9,26,6,45,404.0,43.5,0.5,17.7,112.5,304.74,242.05
2018,9,26,7,0,529.0,51.0,0.5,18.2,160.0,403.18,322.3
2018,9,26,7,15,588.0,59.0,0.55,18.8,212.0,468.68,373.97
2018,9,26,7,30,647.0,67.0,0.6,19.4,264.0,536.77,425.25
2018,9,26,7,45,706.5,68.5,0.6,20.0,319.5,595.34,466.78
2018,9,26,8,0,766.0,70.0,0.6,20.6,375.0,659.45,509.43
2018,9,26,8,15,798.5,72.5,0.6,21.55,426.5,705.02,536.88
2018,9,26,8,30,831.0,75.0,0.6,22.5,478.0,749.41,562.84
2018,9,26,8,45,845.0,78.5,0.6,23.4,522.0,778.77,578.17
2018,9,26,9,0,859.0,82.0,0.6,24.3,566.0,799.41,587.7
2018,9,26,9,15,824.5,100.5,0.7,25.15,592.0,807.26,590.69
2018,9,26,9,30,790.0,119.0,0.8,26.0,618.0,804.18,586.79
2018,9,26,9,45,785.0,129.5,0.85,26.9,647.5,812.93,589.96
2018,9,26,10,0,780.0,140.0,0.9,27.8,677.0,818.38,590.93
2018,9,26,10,15,827.0,128.0,0.95,28.3,717.0,840.37,603.59
2018,9,26,10,30,874.0,116.0,1.0,28.8,757.0,853.5,610.41
2018,9,26,10,45,897.5,109.0,1.05,29.25,782.5,854.97,610.14
2018,9,26,11,0,921.0,102.0,1.1,29.7,808.0,852.89,607.87
2018,9,26,11,15,914.0,107.0,1.1,29.95,816.0,835.16,595.6
2018,9,26,11,30,907.0,112.0,1.1,30.2,824.0,814.41,581.68
2018,9,26,11,45,800.0,163.5,1.1,30.4,793.5,764.18,548.51
2018,9,26,12,0,693.0,215.0,1.1,30.6,763.0,712.3,511.7
2018,9,26,12,15,725.5,197.5,1.1,30.65,768.0,693.03,499.18
2018,9,26,12,30,758.0,180.0,1.1,30.7,773.0,669.94,483.46
2018,9,26,12,45,752.0,178.5,1.05,30.7,758.5,633.71,457.68
2018,9,26,13,0,746.0,177.0,1.0,30.7,744.0,596.0,430.54
2018,9,26,13,15,628.0,216.5,0.95,30.55,685.0,532.7,384.88
2018,9,26,13,30,510.0,256.0,0.9,30.4,626.0,476.22,343.9
2018,9,26,13,45,522.0,239.5,0.85,30.3,605.5,439.95,316.94
2018,9,26,14,0,534.0,223.0,0.8,30.2,585.0,402.01,287.82
2018,9,26,14,15,586.0,192.5,0.85,29.9,570.5,365.14,258.59
2018,9,26,14,30,638.0,162.0,0.9,29.6,556.0,322.09,223.28
2018,9,26,14,45,641.0,147.5,1.0,29.35,520.5,274.5,184.64
2018,9,26,15,0,644.0,133.0,1.1,29.1,485.0,226.22,145.28
2018,9,26,15,15,692.0,112.5,1.1,29.1,461.0,179.08,105.94
2018,9,26,15,30,740.0,92.0,1.1,29.1,437.0,126.92,66.93
2018,9,26,15,45,720.0,85.0,1.35,28.25,390.0,77.52,42.31
2018,9,26,16,0,700.0,78.0,1.6,27.4,343.0,50.96,37.67
2018,9,26,16,15,653.5,72.5,1.7,26.6,291.0,49.13,36.37
2018,9,26,16,30,607.0,67.0,1.8,25.8,239.0,47.24,34.92
2018,9,26,16,45,538.0,59.5,1.85,25.0,188.5,43.56,31.79
2018,9,26,17,0,469.0,52.0,1.9,24.2,138.0,39.77,28.37
2018,9,26,17,15,360.5,41.0,1.85,23.25,94.0,32.52,21.71
2018,9,26,17,30,252.0,30.0,1.8,22.3,50.0,24.93,12.9
2018,9,26,17,45,134.0,16.0,1.75,21.4,26.0,15.25,0.0
2018,9,26,18,0,16.0,2.0,1.7,20.5,2.0,0.0,0.0
2018,9,26,18,15,8.0,1.0,1.65,20.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,27,5,45,23.0,4.0,0.85,17.1,4.0,0.0,0.0
2018,9,27,6,0,46.0,8.0,0.9,17.0,8.0,27.18,0.0
2018,9,27,6,15,147.0,21.5,1.0,17.2,34.0,111.91,0.0
2018,9,27,6,30,248.0,35.0,1.1,17.4,60.0,197.83,149.97
2018,9,27,6,45,274.5,50.5,1.2,17.65,93.5,238.98,190.97
2018,9,27,7,0,301.0,66.0,1.3,17.9,127.0,282.24,229.28
2018,9,27,7,15,332.5,82.5,1.3,18.15,168.0,331.28,270.2
2018,9,27,7,30,364.0,99.0,1.3,18.4,209.0,381.49,310.3
2018,9,27,7,45,500.0,96.5,1.25,18.7,277.0,486.78,392.43
2018,9,27,8,0,636.0,94.0,1.2,19.0,345.0,595.59,473.21
2018,9,27,8,15,697.0,92.5,1.15,19.5,400.5,653.91,512.1
2018,9,27,8,30,758.0,91.0,1.1,20.0,456.0,709.29,547.69
2018,9,27,8,45,752.5,102.5,1.05,20.5,494.0,734.33,561.22
2018,9,27,9,0,747.0,114.0,1.0,21.0,532.0,752.86,570.37
2018,9,27,9,15,790.5,108.0,1.0,21.55,579.0,784.94,589.21
2018,9,27,9,30,834.0,102.0,1.0,22.1,626.0,818.61,608.7
2018,9,27,9,45,774.5,131.0,1.0,22.6,638.0,802.79,595.31
2018,9,27,10,0,715.0,160.0,1.0,23.1,650.0,786.45,582.4
2018,9,27,10,15,721.5,166.0,1.05,23.4,677.0,793.16,586.11
2018,9,27,10,30,728.0,172.0,1.1,23.7,704.0,796.9,587.68
2018,9,27,10,45,703.5,189.5,1.15,24.0,714.5,784.16,578.11
2018,9,27,11,0,679.0,207.0,1.2,24.3,725.0,768.68,566.34
2018,9,27,11,15,696.0,204.0,1.25,24.45,741.5,763.34,562.69
2018,9,27,11,30,713.0,201.0,1.3,24.6,758.0,754.94,556.83
2018,9,27,11,45,796.5,160.0,1.3,24.75,784.5,754.65,557.47
2018,9,27,12,0,880.0,119.0,1.3,24.9,811.0,748.33,553.35
2018,9,27,12,15,892.0,112.0,1.35,25.05,809.5,721.69,534.99
2018,9,27,12,30,904.0,105.0,1.4,25.2,808.0,691.82,513.85
2018,9,27,12,45,873.5,117.0,1.4,25.35,787.0,649.92,482.94
2018,9,27,13,0,843.0,129.0,1.4,25.5,766.0,606.62,450.65
2018,9,27,13,15,827.5,131.0,1.45,25.6,742.0,562.87,417.99
2018,9,27,13,30,812.0,133.0,1.5,25.7,718.0,518.49,383.99
2018,9,27,13,45,743.5,152.0,1.55,25.85,671.5,461.51,340.13
2018,9,27,14,0,675.0,171.0,1.6,26.0,625.0,411.7,300.98
2018,9,27,14,15,718.0,145.5,1.65,26.0,605.5,368.63,265.01
2018,9,27,14,30,761.0,120.0,1.7,26.0,586.0,325.33,227.27
2018,9,27,14,45,717.5,121.0,1.75,25.95,536.5,268.47,180.85
2018,9,27,15,0,674.0,122.0,1.8,25.9,487.0,219.85,141.47
2018,9,27,15,15,714.0,101.0,1.8,25.9,457.5,169.62,99.4
2018,9,27,15,30,754.0,80.0,1.8,25.9,428.0,119.84,62.57
2018,9,27,15,45,733.0,74.5,1.95,25.35,381.5,71.21,39.52
2018,9,27,16,0,712.0,69.0,2.1,24.8,335.0,49.21,36.63
2018,9,27,16,15,553.0,77.0,2.1,24.1,265.0,52.68,39.84
2018,9,27,16,30,394.0,85.0,2.1,23.4,195.0,61.39,47.46
2018,9,27,16,45,290.5,73.5,2.1,22.65,145.0,54.25,41.3
2018,9,27,17,0,187.0,62.0,2.1,21.9,95.0,49.3,36.77
2018,9,27,17,15,144.0,44.5,2.15,21.2,65.0,36.02,24.76
2018,9,27,17,30,101.0,27.0,2.2,20.5,35.0,22.3,10.2
2018,9,27,17,45,59.5,15.0,2.2,19.75,18.5,14.3,0.0
2018,9,27,18,0,18.0,3.0,2.2,19.0,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.15,18.7,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,5,45,1.0,1.5,1.4,13.9,1.5,0.0,0.0
2018,9,28,6,0,2.0,3.0,1.4,14.0,3.0,3.71,0.0
2018,9,28,6,15,56.0,18.5,1.4,14.25,24.0,57.18,0.0
2018,9,28,6,30,110.0,34.0,1.4,14.5,45.0,114.62,85.76
2018,9,28,6,45,107.0,52.5,1.45,14.8,68.5,138.28,110.27
2018,9,28,7,0,104.0,71.0,1.5,15.1,92.0,150.87,122.65
2018,9,28,7,15,107.5,90.5,1.4,15.5,117.5,177.69,145.65
2018,9,28,7,30,111.0,110.0,1.3,15.9,143.0,204.13,167.4
2018,9,28,7,45,183.0,130.5,1.2,16.3,197.0,278.95,228.84
2018,9,28,8,0,255.0,151.0,1.1,16.7,251.0,369.0,299.63
2018,9,28,8,15,354.0,153.0,1.1,17.25,311.5,447.89,360.32
2018,9,28,8,30,453.0,155.0,1.1,17.8,372.0,544.52,431.77
2018,9,28,8,45,470.5,169.5,1.05,18.35,414.0,580.76,454.99
2018,9,28,9,0,488.0,184.0,1.0,18.9,456.0,615.57,477.14
2018,9,28,9,15,597.0,164.5,1.1,19.5,521.0,690.84,530.75
2018,9,28,9,30,706.0,145.0,1.2,20.1,586.0,761.66,578.52
2018,9,28,9,45,800.0,118.5,1.25,20.75,643.5,807.37,606.73
2018,9,28,10,0,894.0,92.0,1.3,21.4,701.0,848.93,632.01
2018,9,28,10,15,902.5,93.0,1.45,21.9,728.5,852.94,633.84
2018,9,28,10,30,911.0,94.0,1.6,22.4,756.0,853.6,633.9
2018,9,28,10,45,917.5,94.0,1.75,22.85,775.5,848.16,630.07
2018,9,28,11,0,924.0,94.0,1.9,23.3,795.0,839.33,624.04
2018,9,28,11,15,927.5,94.0,2.0,23.65,806.5,824.75,613.97
2018,9,28,11,30,931.0,94.0,2.1,24.0,818.0,806.9,601.77
2018,9,28,11,45,932.0,94.0,2.25,24.35,821.0,783.98,586.51
2018,9,28,12,0,933.0,94.0,2.4,24.7,824.0,758.02,569.08
