Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,13,15,943.0,74.5,2.15,25.8,722.0,526.54,392.54
2018,10,8,13,30,937.0,74.0,2.2,25.8,700.0,481.02,355.78
2018,10,8,13,45,927.5,73.5,2.2,25.75,670.5,432.67,315.8
2018,10,8,14,0,918.0,73.0,2.2,25.7,641.0,383.4,274.07
2018,10,8,14,15,905.5,71.5,2.25,25.5,604.5,331.7,229.89
2018,10,8,14,30,893.0,70.0,2.3,25.3,568.0,279.85,185.09
2018,10,8,14,45,876.0,67.5,2.35,25.15,525.5,226.41,139.68
2018,10,8,15,0,859.0,65.0,2.4,25.0,483.0,173.77,97.25
2018,10,8,15,15,835.5,63.0,2.4,25.0,436.5,121.98,61.31
2018,10,8,15,30,812.0,61.0,2.4,25.0,390.0,65.63,32.57
2018,10,8,15,45,776.5,58.0,2.45,24.25,340.0,41.07,29.77
2018,10,8,16,0,741.0,55.0,2.5,23.5,290.0,40.25,29.24
2018,10,8,16,15,687.0,51.0,2.3,22.7,238.5,38.58,27.9
2018,10,8,16,30,633.0,47.0,2.1,21.9,187.0,36.97,26.49
2018,10,8,16,45,543.5,40.0,1.85,21.05,138.0,32.54,22.46
2018,10,8,17,0,454.0,33.0,1.6,20.2,89.0,25.66,16.05
2018,10,8,17,15,296.5,23.5,1.55,19.55,53.0,19.01,7.16
2018,10,8,17,30,139.0,14.0,1.5,18.9,17.0,13.34,0.0
2018,10,8,17,45,69.5,7.0,1.4,18.25,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,9,5,45,10.0,1.5,1.05,13.75,1.0,0.0,0.0
2018,10,9,6,0,20.0,3.0,1.1,13.7,2.0,0.0,0.0
2018,10,9,6,15,166.5,13.5,1.1,14.3,23.5,85.21,0.0
2018,10,9,6,30,313.0,24.0,1.1,14.9,45.0,199.26,108.41
2018,10,9,6,45,432.0,32.5,1.15,15.45,89.0,290.59,227.59
2018,10,9,7,0,551.0,41.0,1.2,16.0,133.0,381.94,307.07
2018,10,9,7,15,620.0,46.5,1.2,16.55,183.5,443.55,359.24
2018,10,9,7,30,689.0,52.0,1.2,17.1,234.0,513.19,414.7
2018,10,9,7,45,732.0,56.0,1.2,17.7,285.0,566.17,454.72
2018,10,9,8,0,775.0,60.0,1.2,18.3,336.0,619.28,492.57
2018,10,9,8,15,804.5,63.0,1.15,19.0,385.0,661.27,519.56
2018,10,9,8,30,834.0,66.0,1.1,19.7,434.0,701.9,544.68
2018,10,9,8,45,855.5,68.0,1.05,20.4,479.0,727.98,558.87
2018,10,9,9,0,877.0,70.0,1.0,21.1,524.0,757.5,575.25
2018,10,9,9,15,888.5,72.5,0.95,21.55,562.5,777.36,585.24
2018,10,9,9,30,900.0,75.0,0.9,22.0,601.0,794.23,593.23
2018,10,9,9,45,907.5,78.0,0.9,22.5,633.5,805.4,598.05
2018,10,9,10,0,915.0,81.0,0.9,23.0,666.0,813.25,600.83
2018,10,9,10,15,922.5,82.5,0.9,23.35,692.5,816.04,600.78
2018,10,9,10,30,930.0,84.0,0.9,23.7,719.0,815.4,598.7
2018,10,9,10,45,935.0,84.0,0.9,24.05,737.0,807.79,592.23
2018,10,9,11,0,940.0,84.0,0.9,24.4,755.0,796.79,583.78
2018,10,9,11,15,942.5,85.0,0.95,24.6,765.5,781.6,573.76
2018,10,9,11,30,945.0,86.0,1.0,24.8,776.0,763.11,561.65
2018,10,9,11,45,945.5,86.0,1.05,25.05,778.0,739.02,545.74
2018,10,9,12,0,946.0,86.0,1.1,25.3,780.0,711.91,526.8
2018,10,9,12,15,944.0,85.5,1.2,25.4,773.5,679.83,504.46
2018,10,9,12,30,942.0,85.0,1.3,25.5,767.0,645.14,479.68
2018,10,9,12,45,937.5,85.0,1.4,25.55,752.5,607.05,451.81
2018,10,9,13,0,933.0,85.0,1.5,25.6,738.0,566.83,421.52
2018,10,9,13,15,905.0,92.0,1.6,25.55,709.5,519.69,385.42
2018,10,9,13,30,877.0,99.0,1.7,25.5,681.0,472.57,348.3
2018,10,9,13,45,811.0,114.5,1.8,25.4,634.0,414.97,303.02
2018,10,9,14,0,745.0,130.0,1.9,25.3,587.0,360.86,259.74
2018,10,9,14,15,639.5,150.5,2.05,25.05,526.5,307.5,217.97
2018,10,9,14,30,534.0,171.0,2.2,24.8,466.0,263.27,184.01
2018,10,9,14,45,659.5,126.0,2.3,24.5,462.5,218.99,142.46
2018,10,9,15,0,785.0,81.0,2.4,24.2,459.0,166.46,94.98
2018,10,9,15,15,762.0,78.0,2.4,24.2,415.0,117.69,61.6
2018,10,9,15,30,739.0,75.0,2.4,24.2,371.0,71.03,40.44
2018,10,9,15,45,721.0,68.5,2.65,23.35,326.0,49.6,37.24
2018,10,9,16,0,703.0,62.0,2.9,22.5,281.0,46.26,34.57
2018,10,9,16,15,629.0,58.5,2.8,21.8,228.0,41.28,30.35
2018,10,9,16,30,555.0,55.0,2.7,21.1,175.0,40.64,29.74
2018,10,9,16,45,462.5,46.0,2.65,20.35,127.5,35.21,24.77
2018,10,9,17,0,370.0,37.0,2.6,19.6,80.0,29.6,19.3
2018,10,9,17,15,236.0,25.0,2.5,19.0,47.5,20.73,6.93
2018,10,9,17,30,102.0,13.0,2.4,18.4,15.0,12.39,0.0
2018,10,9,17,45,51.0,6.5,2.3,17.75,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,6,15,0.0,4.0,1.85,13.05,4.0,3.81,0.0
2018,10,10,6,30,0.0,8.0,1.9,13.2,8.0,7.41,0.0
2018,10,10,6,45,177.5,26.0,1.95,13.35,55.0,144.03,113.12
2018,10,10,7,0,355.0,44.0,2.0,13.5,102.0,275.77,226.26
2018,10,10,7,15,308.0,47.0,1.95,13.8,110.0,262.88,218.47
2018,10,10,7,30,261.0,50.0,1.9,14.1,118.0,238.28,199.46
2018,10,10,7,45,315.5,79.5,1.9,14.4,179.0,318.64,265.98
2018,10,10,8,0,370.0,109.0,1.9,14.7,240.0,398.57,329.62
2018,10,10,8,15,587.5,92.0,1.9,15.15,333.5,543.91,444.62
2018,10,10,8,30,805.0,75.0,1.9,15.6,427.0,688.69,551.67
2018,10,10,8,45,827.0,77.0,1.9,16.0,471.5,720.06,570.82
2018,10,10,9,0,849.0,79.0,1.9,16.4,516.0,749.19,589.07
2018,10,10,9,15,865.0,81.0,1.9,16.8,555.0,765.72,598.16
2018,10,10,9,30,881.0,83.0,1.9,17.2,594.0,785.06,609.36
2018,10,10,9,45,893.5,84.0,1.95,17.65,627.5,797.53,616.03
2018,10,10,10,0,906.0,85.0,2.0,18.1,661.0,806.84,620.64
2018,10,10,10,15,913.5,86.0,2.0,18.4,686.5,808.95,620.31
2018,10,10,10,30,921.0,87.0,2.0,18.7,712.0,807.69,617.86
2018,10,10,10,45,925.5,88.0,2.0,19.05,730.0,800.73,611.54
2018,10,10,11,0,930.0,89.0,2.0,19.4,748.0,790.4,603.08
2018,10,10,11,15,933.0,89.0,2.0,19.6,758.5,774.58,591.32
2018,10,10,11,30,936.0,89.0,2.0,19.8,769.0,755.51,577.47
2018,10,10,11,45,936.5,89.0,2.05,20.05,771.0,731.55,560.53
2018,10,10,12,0,937.0,89.0,2.1,20.3,773.0,704.6,540.12
2018,10,10,12,15,932.5,90.5,2.1,20.35,766.0,673.09,516.09
2018,10,10,12,30,928.0,92.0,2.1,20.4,759.0,639.09,489.83
2018,10,10,12,45,920.5,92.0,2.15,20.5,743.0,599.74,459.32
2018,10,10,13,0,913.0,92.0,2.2,20.6,727.0,558.52,426.69
2018,10,10,13,15,906.0,91.5,2.2,20.55,705.0,515.44,391.85
2018,10,10,13,30,899.0,91.0,2.2,20.5,683.0,470.88,354.93
2018,10,10,13,45,888.5,89.0,2.25,20.5,652.5,422.39,314.12
2018,10,10,14,0,878.0,87.0,2.3,20.5,622.0,373.19,271.73
2018,10,10,14,15,863.0,85.5,2.35,20.35,585.5,322.63,227.69
2018,10,10,14,30,848.0,84.0,2.4,20.2,549.0,266.92,179.34
2018,10,10,14,45,828.0,81.5,2.45,20.05,506.5,214.88,134.74
2018,10,10,15,0,808.0,79.0,2.5,19.9,464.0,164.11,93.88
2018,10,10,15,15,781.0,76.0,2.5,19.9,417.5,113.93,59.77
2018,10,10,15,30,754.0,73.0,2.5,19.9,371.0,66.27,39.15
2018,10,10,15,45,713.0,69.0,2.55,19.3,321.0,50.25,38.48
2018,10,10,16,0,672.0,65.0,2.6,18.7,271.0,44.57,33.67
2018,10,10,16,15,609.5,59.5,2.55,18.25,220.5,42.3,31.72
2018,10,10,16,30,547.0,54.0,2.5,17.8,170.0,40.02,29.61
2018,10,10,16,45,446.5,46.0,2.45,17.3,123.5,35.47,25.3
2018,10,10,17,0,346.0,38.0,2.4,16.8,77.0,30.87,20.49
2018,10,10,17,15,206.5,24.0,2.35,16.35,44.0,19.99,4.66
2018,10,10,17,30,67.0,10.0,2.3,15.9,11.0,9.53,0.0
2018,10,10,17,45,33.5,5.0,2.25,15.5,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,11,6,15,80.5,12.0,0.5,13.7,17.0,45.97,0.0
2018,10,11,6,30,161.0,24.0,0.5,13.9,34.0,124.55,50.4
2018,10,11,6,45,191.5,30.5,0.55,14.15,53.5,158.91,123.21
2018,10,11,7,0,222.0,37.0,0.6,14.4,73.0,186.85,151.18
2018,10,11,7,15,139.5,43.5,0.7,14.65,69.0,140.07,114.33
2018,10,11,7,30,57.0,50.0,0.8,14.9,65.0,91.35,73.19
2018,10,11,7,45,31.5,69.0,0.9,15.15,77.5,89.65,71.35
2018,10,11,8,0,6.0,88.0,1.0,15.4,90.0,88.07,69.16
2018,10,11,8,15,84.5,113.5,1.05,15.7,150.0,185.18,151.28
2018,10,11,8,30,163.0,139.0,1.1,16.0,210.0,271.04,221.35
2018,10,11,8,45,152.0,179.5,1.15,16.35,251.0,310.19,250.27
2018,10,11,9,0,141.0,220.0,1.2,16.7,292.0,347.53,277.43
2018,10,11,9,15,189.5,237.5,1.2,17.05,342.0,402.13,318.93
2018,10,11,9,30,238.0,255.0,1.2,17.4,392.0,456.66,359.29
2018,10,11,9,45,261.0,267.5,1.25,17.7,425.5,495.65,387.0
2018,10,11,10,0,284.0,280.0,1.3,18.0,459.0,522.73,405.91
2018,10,11,10,15,336.5,276.5,1.3,18.45,497.0,554.26,428.31
2018,10,11,10,30,389.0,273.0,1.3,18.9,535.0,584.22,449.18
2018,10,11,10,45,333.5,294.5,1.35,19.3,523.5,556.09,426.3
2018,10,11,11,0,278.0,316.0,1.4,19.7,512.0,527.41,403.54
2018,10,11,11,15,263.0,326.0,1.4,20.0,513.5,516.72,394.63
2018,10,11,11,30,248.0,336.0,1.4,20.3,515.0,505.35,385.15
2018,10,11,11,45,220.0,336.5,1.4,20.6,495.5,471.78,359.59
2018,10,11,12,0,192.0,337.0,1.4,20.9,476.0,443.83,338.19
2018,10,11,12,15,360.5,283.0,1.4,21.0,541.5,490.5,374.52
2018,10,11,12,30,529.0,229.0,1.4,21.1,607.0,525.35,400.33
2018,10,11,12,45,693.0,169.5,1.45,21.2,654.5,539.07,409.96
2018,10,11,13,0,857.0,110.0,1.5,21.3,702.0,540.11,409.09
2018,10,11,13,15,797.5,126.0,1.5,21.35,663.0,488.77,368.39
2018,10,11,13,30,738.0,142.0,1.5,21.4,624.0,437.03,327.28
2018,10,11,13,45,810.0,112.5,1.45,21.4,620.0,405.13,298.84
2018,10,11,14,0,882.0,83.0,1.4,21.4,616.0,366.96,263.82
2018,10,11,14,15,868.0,81.0,1.4,21.3,579.5,316.2,219.99
2018,10,11,14,30,854.0,79.0,1.4,21.2,543.0,265.52,176.01
2018,10,11,14,45,835.5,76.5,1.4,21.1,501.0,208.2,127.82
2018,10,11,15,0,817.0,74.0,1.4,21.0,459.0,157.38,87.58
2018,10,11,15,15,790.5,70.5,1.4,21.0,412.5,106.51,53.95
2018,10,11,15,30,764.0,67.0,1.4,21.0,366.0,58.1,34.59
2018,10,11,15,45,726.0,63.5,1.3,20.45,317.0,45.94,34.57
2018,10,11,16,0,688.0,60.0,1.2,19.9,268.0,44.96,33.86
2018,10,11,16,15,629.5,54.5,1.2,19.35,217.5,38.5,28.25
2018,10,11,16,30,571.0,49.0,1.2,18.8,167.0,36.01,25.97
2018,10,11,16,45,474.0,41.5,1.2,18.25,121.0,31.67,21.88
2018,10,11,17,0,377.0,34.0,1.2,17.7,75.0,27.28,17.26
2018,10,11,17,15,228.0,22.0,1.25,17.1,43.0,18.25,1.22
2018,10,11,17,30,79.0,10.0,1.3,16.5,11.0,9.53,0.0
2018,10,11,17,45,39.5,5.0,1.35,15.95,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,6,15,89.5,12.0,1.45,13.3,17.0,49.58,0.0
2018,10,12,6,30,179.0,24.0,1.6,13.8,34.0,131.72,41.66
2018,10,12,6,45,300.0,35.5,1.75,14.3,73.5,222.45,173.28
2018,10,12,7,0,421.0,47.0,1.9,14.8,113.0,312.55,253.57
2018,10,12,7,15,496.0,55.0,1.85,15.45,160.5,380.01,311.45
2018,10,12,7,30,571.0,63.0,1.8,16.1,208.0,450.99,369.48
2018,10,12,7,45,620.0,69.5,1.75,16.7,257.5,506.33,412.72
2018,10,12,8,0,669.0,76.0,1.7,17.3,307.0,562.47,454.66
2018,10,12,8,15,702.5,80.0,1.7,18.2,354.0,605.0,484.48
2018,10,12,8,30,736.0,84.0,1.7,19.1,401.0,643.45,509.76
2018,10,12,8,45,759.5,87.5,1.65,19.95,444.5,676.21,529.72
2018,10,12,9,0,783.0,91.0,1.6,20.8,488.0,706.92,547.75
2018,10,12,9,15,808.5,90.5,1.55,21.55,528.0,732.25,561.83
2018,10,12,9,30,834.0,90.0,1.5,22.3,568.0,755.05,573.99
2018,10,12,9,45,856.5,87.0,1.45,23.0,602.0,764.92,577.26
2018,10,12,10,0,879.0,84.0,1.4,23.7,636.0,777.22,582.37
2018,10,12,10,15,887.5,85.5,1.4,24.2,662.0,780.59,582.43
2018,10,12,10,30,896.0,87.0,1.4,24.7,688.0,780.66,580.51
2018,10,12,10,45,902.5,87.0,1.4,25.2,706.0,774.27,574.44
2018,10,12,11,0,909.0,87.0,1.4,25.7,724.0,764.58,566.37
2018,10,12,11,15,912.5,87.5,1.45,25.95,734.5,749.93,556.17
2018,10,12,11,30,916.0,88.0,1.5,26.2,745.0,732.07,543.92
2018,10,12,11,45,917.0,88.0,1.6,26.4,747.0,708.88,528.19
2018,10,12,12,0,918.0,88.0,1.7,26.6,749.0,682.74,509.35
2018,10,12,12,15,915.5,88.0,1.8,26.7,742.5,651.6,486.78
2018,10,12,12,30,913.0,88.0,1.9,26.8,736.0,617.97,461.89
2018,10,12,12,45,907.5,88.0,2.05,26.85,721.5,580.34,433.78
2018,10,12,13,0,902.0,88.0,2.2,26.9,707.0,540.75,403.35
2018,10,12,13,15,894.5,87.0,2.35,26.85,684.5,497.55,369.48
2018,10,12,13,30,887.0,86.0,2.5,26.8,662.0,452.95,333.46
2018,10,12,13,45,877.0,84.5,2.6,26.8,632.5,405.8,294.3
2018,10,12,14,0,867.0,83.0,2.7,26.8,603.0,357.9,253.59
2018,10,12,14,15,833.5,87.0,2.85,26.6,562.5,302.65,207.42
2018,10,12,14,30,800.0,91.0,3.0,26.4,522.0,253.96,166.27
2018,10,12,14,45,693.0,108.0,3.1,26.2,460.0,200.81,125.76
2018,10,12,15,0,586.0,125.0,3.2,26.0,398.0,162.19,99.83
2018,10,12,15,15,481.0,128.5,3.2,26.0,337.5,123.56,77.98
2018,10,12,15,30,376.0,132.0,3.2,26.0,277.0,94.91,68.79
2018,10,12,15,45,393.5,110.5,3.3,25.35,244.0,77.41,60.61
2018,10,12,16,0,411.0,89.0,3.4,24.7,211.0,63.67,49.14
2018,10,12,16,15,480.5,69.0,3.1,23.9,185.5,50.67,38.1
2018,10,12,16,30,550.0,49.0,2.8,23.1,160.0,36.2,25.57
2018,10,12,16,45,453.5,41.0,2.5,22.35,115.0,31.44,21.18
2018,10,12,17,0,357.0,33.0,2.2,21.6,70.0,26.58,16.14
2018,10,12,17,15,214.0,21.0,2.1,20.95,39.5,17.5,0.0
2018,10,12,17,30,71.0,9.0,2.0,20.3,9.0,8.58,0.0
2018,10,12,17,45,35.5,4.5,1.85,19.65,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,13,6,15,128.5,11.0,1.1,15.9,18.0,64.88,0.0
2018,10,13,6,30,257.0,22.0,1.1,16.3,36.0,162.37,33.0
2018,10,13,6,45,389.0,31.0,1.1,16.65,78.0,261.68,200.18
2018,10,13,7,0,521.0,40.0,1.1,17.0,120.0,357.2,284.54
2018,10,13,7,15,593.5,45.5,1.25,17.65,169.0,418.31,337.19
2018,10,13,7,30,666.0,51.0,1.4,18.3,218.0,488.12,393.95
2018,10,13,7,45,711.0,55.5,1.55,18.95,268.5,541.5,435.7
2018,10,13,8,0,756.0,60.0,1.7,19.6,319.0,595.15,476.0
2018,10,13,8,15,786.5,63.5,1.75,20.3,367.5,637.32,504.89
2018,10,13,8,30,817.0,67.0,1.8,21.0,416.0,678.2,531.84
2018,10,13,8,45,838.5,69.5,1.85,21.7,460.0,709.61,551.38
2018,10,13,9,0,860.0,72.0,1.9,22.4,504.0,733.36,565.25
2018,10,13,9,15,876.5,73.5,2.0,22.85,543.5,755.15,578.61
2018,10,13,9,30,893.0,75.0,2.1,23.3,583.0,774.13,590.0
2018,10,13,9,45,905.5,76.0,2.2,23.7,616.0,786.46,596.93
2018,10,13,10,0,918.0,77.0,2.3,24.1,649.0,795.58,601.79
2018,10,13,10,15,926.0,77.5,2.4,24.4,674.5,797.36,601.96
2018,10,13,10,30,934.0,78.0,2.5,24.7,700.0,795.75,599.98
2018,10,13,10,45,939.0,79.0,2.65,24.95,718.5,788.99,595.03
2018,10,13,11,0,944.0,80.0,2.8,25.2,737.0,778.79,587.82
2018,10,13,11,15,947.0,80.5,2.9,25.3,747.5,763.23,577.03
2018,10,13,11,30,950.0,81.0,3.0,25.4,758.0,744.37,564.02
2018,10,13,11,45,951.0,81.0,3.1,25.5,760.0,720.43,547.13
2018,10,13,12,0,952.0,81.0,3.2,25.6,762.0,693.44,526.86
2018,10,13,12,15,951.5,80.0,3.3,25.6,756.0,661.62,502.96
2018,10,13,12,30,951.0,79.0,3.4,25.6,750.0,627.1,476.56
2018,10,13,12,45,948.0,78.0,3.5,25.55,735.5,588.66,446.71
2018,10,13,13,0,945.0,77.0,3.6,25.5,721.0,547.99,414.41
2018,10,13,13,15,938.5,76.5,3.6,25.4,698.5,504.12,378.69
2018,10,13,13,30,932.0,76.0,3.6,25.3,676.0,458.65,340.8
2018,10,13,13,45,923.0,75.0,3.65,25.2,646.5,410.44,299.92
2018,10,13,14,0,914.0,74.0,3.7,25.1,617.0,361.31,257.35
2018,10,13,14,15,902.0,71.5,3.7,24.9,580.5,309.37,212.09
2018,10,13,14,30,890.0,69.0,3.7,24.7,544.0,257.3,166.67
2018,10,13,14,45,873.0,67.0,3.7,24.5,502.0,204.85,122.4
2018,10,13,15,0,856.0,65.0,3.7,24.3,460.0,153.2,82.36
2018,10,13,15,15,830.5,62.0,3.7,24.3,413.0,101.24,49.92
2018,10,13,15,30,805.0,59.0,3.7,24.3,366.0,45.14,33.19
2018,10,13,15,45,768.5,55.5,3.55,23.55,316.0,39.97,28.96
2018,10,13,16,0,732.0,52.0,3.4,22.8,266.0,38.67,27.97
2018,10,13,16,15,675.0,47.5,3.05,22.0,215.5,36.49,26.13
2018,10,13,16,30,618.0,43.0,2.7,21.2,165.0,34.35,24.17
2018,10,13,16,45,521.0,36.0,2.4,20.4,118.0,29.8,19.92
2018,10,13,17,0,424.0,29.0,2.1,19.6,71.0,23.06,13.2
2018,10,13,17,15,248.0,18.0,1.95,18.9,39.0,14.74,0.0
2018,10,13,17,30,72.0,7.0,1.8,18.2,7.0,6.67,0.0
2018,10,13,17,45,36.0,3.5,1.7,17.5,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,14,6,15,129.0,10.5,0.85,12.4,17.0,64.27,0.0
2018,10,14,6,30,258.0,21.0,0.9,12.8,34.0,160.03,9.52
2018,10,14,6,45,393.5,29.5,0.9,13.2,76.0,260.97,200.57
2018,10,14,7,0,529.0,38.0,0.9,13.6,118.0,351.64,282.84
2018,10,14,7,15,603.5,44.0,0.85,14.1,168.0,420.22,341.16
2018,10,14,7,30,678.0,50.0,0.8,14.6,218.0,491.8,398.64
2018,10,14,7,45,724.0,54.0,0.8,15.1,268.5,545.33,439.83
2018,10,14,8,0,770.0,58.0,0.8,15.6,319.0,599.14,479.35
2018,10,14,8,15,800.5,61.0,0.8,16.3,367.5,640.85,507.18
2018,10,14,8,30,831.0,64.0,0.8,17.0,416.0,681.24,532.98
2018,10,14,8,45,852.5,67.0,0.8,17.7,461.0,707.97,548.44
2018,10,14,9,0,874.0,70.0,0.8,18.4,506.0,737.9,565.99
2018,10,14,9,15,888.5,72.0,0.9,19.05,545.0,758.84,578.52
2018,10,14,9,30,903.0,74.0,1.0,19.7,584.0,776.87,589.14
2018,10,14,9,45,912.5,76.0,1.1,20.35,616.5,788.0,595.08
2018,10,14,10,0,922.0,78.0,1.2,21.0,649.0,795.85,598.93
2018,10,14,10,15,929.5,79.5,1.2,21.5,675.0,798.23,598.33
2018,10,14,10,30,937.0,81.0,1.2,22.0,701.0,797.19,595.63
2018,10,14,10,45,942.0,82.0,1.2,22.5,719.5,790.27,589.18
2018,10,14,11,0,947.0,83.0,1.2,23.0,738.0,779.92,580.66
2018,10,14,11,15,949.5,83.5,1.15,23.3,748.0,763.85,568.33
2018,10,14,11,30,952.0,84.0,1.1,23.6,758.0,744.5,554.0
2018,10,14,11,45,952.5,83.5,1.05,23.85,759.5,719.6,535.51
2018,10,14,12,0,953.0,83.0,1.0,24.1,761.0,691.69,514.24
2018,10,14,12,15,952.0,83.0,1.0,24.25,755.0,660.45,491.08
2018,10,14,12,30,951.0,83.0,1.0,24.4,749.0,626.52,465.59
2018,10,14,12,45,947.5,82.0,1.0,24.5,734.5,587.76,436.23
2018,10,14,13,0,944.0,81.0,1.0,24.6,720.0,546.81,404.57
2018,10,14,13,15,938.0,79.5,1.05,24.6,697.0,502.26,369.9
2018,10,14,13,30,932.0,78.0,1.1,24.6,674.0,456.12,332.91
2018,10,14,13,45,922.5,77.0,1.15,24.65,644.0,407.73,293.05
2018,10,14,14,0,913.0,76.0,1.2,24.7,614.0,358.47,251.44
2018,10,14,14,15,900.0,74.0,1.25,24.55,577.5,306.77,207.45
2018,10,14,14,30,887.0,72.0,1.3,24.4,541.0,255.02,163.24
2018,10,14,14,45,869.0,69.5,1.35,24.3,498.5,202.19,119.55
2018,10,14,15,0,851.0,67.0,1.4,24.2,456.0,150.28,80.21
2018,10,14,15,15,824.5,64.5,1.4,24.2,409.0,92.84,44.43
2018,10,14,15,30,798.0,62.0,1.4,24.2,362.0,43.83,32.1
2018,10,14,15,45,760.0,58.0,1.5,23.55,312.0,42.15,30.87
2018,10,14,16,0,722.0,54.0,1.6,22.9,262.0,40.54,29.59
2018,10,14,16,15,663.0,49.0,1.5,21.95,211.0,38.01,27.46
2018,10,14,16,30,604.0,44.0,1.4,21.0,160.0,35.49,25.17
2018,10,14,16,45,501.5,37.0,1.3,20.1,113.5,28.36,18.68
2018,10,14,17,0,399.0,30.0,1.2,19.2,67.0,24.24,13.94
2018,10,14,17,15,231.0,18.0,1.2,18.5,36.5,14.96,0.0
2018,10,14,17,30,63.0,6.0,1.2,17.8,6.0,5.72,0.0
2018,10,14,17,45,31.5,3.0,1.2,17.1,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,15,6,15,132.0,10.0,1.45,13.1,16.5,64.68,0.0
2018,10,15,6,30,264.0,20.0,1.5,13.7,33.0,159.94,0.0
2018,10,15,6,45,419.0,28.0,1.55,14.35,77.0,270.61,206.17
2018,10,15,7,0,574.0,36.0,1.6,15.0,121.0,371.75,298.32
2018,10,15,7,15,647.0,41.5,1.75,15.75,172.0,439.96,357.46
2018,10,15,7,30,720.0,47.0,1.9,16.5,223.0,511.04,415.96
2018,10,15,7,45,764.5,51.0,2.1,17.3,274.5,564.58,458.43
2018,10,15,8,0,809.0,55.0,2.3,18.1,326.0,618.25,499.2
2018,10,15,8,15,838.5,58.0,2.3,18.75,375.5,654.65,523.9
2018,10,15,8,30,868.0,61.0,2.3,19.4,425.0,694.93,550.59
2018,10,15,8,45,888.5,63.0,2.3,20.1,470.0,725.73,569.58
2018,10,15,9,0,909.0,65.0,2.3,20.8,515.0,754.17,586.57
2018,10,15,9,15,923.0,67.0,2.25,21.3,554.5,775.09,598.13
2018,10,15,9,30,937.0,69.0,2.2,21.8,594.0,792.97,607.52
2018,10,15,9,45,946.0,71.0,2.1,22.35,627.5,803.84,611.52
2018,10,15,10,0,955.0,73.0,2.0,22.9,661.0,811.31,613.27
2018,10,15,10,15,962.5,74.0,1.9,23.2,687.0,813.04,611.8
2018,10,15,10,30,970.0,75.0,1.8,23.5,713.0,811.23,608.09
2018,10,15,10,45,974.5,76.0,1.7,23.8,731.5,803.64,600.63
2018,10,15,11,0,979.0,77.0,1.6,24.1,750.0,792.51,590.99
2018,10,15,11,15,981.0,77.0,1.6,24.25,759.5,775.06,578.57
2018,10,15,11,30,983.0,77.0,1.6,24.4,769.0,754.26,564.03
2018,10,15,11,45,983.0,77.0,1.6,24.55,770.5,728.86,545.81
2018,10,15,12,0,983.0,77.0,1.6,24.7,772.0,700.37,524.52
2018,10,15,12,15,980.5,77.0,1.65,24.7,765.0,667.4,500.38
2018,10,15,12,30,978.0,77.0,1.7,24.7,758.0,631.75,473.77
2018,10,15,12,45,973.5,77.0,1.75,24.75,743.0,592.51,443.8
2018,10,15,13,0,969.0,77.0,1.8,24.8,728.0,551.07,411.39
2018,10,15,13,15,962.5,76.0,1.9,24.8,705.0,505.8,375.49
2018,10,15,13,30,956.0,75.0,2.0,24.8,682.0,458.91,337.21
2018,10,15,13,45,946.0,74.0,2.05,24.75,651.0,409.34,295.73
2018,10,15,14,0,936.0,73.0,2.1,24.7,620.0,358.91,252.53
2018,10,15,14,15,923.0,71.0,2.15,24.55,583.0,306.19,207.06
2018,10,15,14,30,910.0,69.0,2.2,24.4,546.0,253.39,161.53
2018,10,15,14,45,891.5,66.5,2.3,24.25,502.5,199.44,116.79
2018,10,15,15,0,873.0,64.0,2.4,24.1,459.0,146.44,76.87
2018,10,15,15,15,846.5,62.0,2.4,24.1,411.5,94.55,46.57
2018,10,15,15,30,820.0,60.0,2.4,24.1,364.0,42.45,30.95
2018,10,15,15,45,782.0,56.5,2.4,23.45,313.5,41.18,30.04
2018,10,15,16,0,744.0,53.0,2.4,22.8,263.0,39.94,29.07
2018,10,15,16,15,684.0,48.0,2.15,21.85,211.5,37.36,26.89
2018,10,15,16,30,624.0,43.0,1.9,20.9,160.0,34.81,24.55
2018,10,15,16,45,518.5,36.0,1.7,19.95,113.0,30.28,20.27
2018,10,15,17,0,413.0,29.0,1.5,19.0,66.0,23.54,13.03
2018,10,15,17,15,238.5,18.0,1.5,18.35,36.0,17.16,0.0
2018,10,15,17,30,64.0,7.0,1.5,17.7,6.0,0.0,0.0
2018,10,15,17,45,32.0,3.5,1.5,17.1,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,16,6,15,126.5,10.0,0.75,14.05,16.0,9.53,0.0
2018,10,16,6,30,253.0,20.0,0.7,14.5,32.0,152.75,0.0
2018,10,16,6,45,409.5,28.5,0.65,15.0,75.5,265.15,198.28
2018,10,16,7,0,566.0,37.0,0.6,15.5,119.0,366.29,289.75
2018,10,16,7,15,641.5,42.5,0.65,16.2,170.0,435.64,348.32
2018,10,16,7,30,717.0,48.0,0.7,16.9,221.0,507.82,406.0
2018,10,16,7,45,763.0,51.5,0.75,17.6,272.5,561.42,446.94
2018,10,16,8,0,809.0,55.0,0.8,18.3,324.0,615.19,486.12
2018,10,16,8,15,839.5,58.0,0.8,19.1,373.5,652.14,510.02
2018,10,16,8,30,870.0,61.0,0.8,19.9,423.0,692.97,535.6
2018,10,16,8,45,890.5,63.0,0.8,20.75,468.0,723.65,553.22
2018,10,16,9,0,911.0,65.0,0.8,21.6,513.0,751.97,568.92
2018,10,16,9,15,925.5,67.0,0.75,22.15,552.5,773.16,579.48
2018,10,16,9,30,940.0,69.0,0.7,22.7,592.0,791.32,587.95
2018,10,16,9,45,950.5,70.5,0.65,23.3,625.5,802.67,591.77
2018,10,16,10,0,961.0,72.0,0.6,23.9,659.0,810.62,593.5
2018,10,16,10,15,967.5,72.5,0.6,24.25,684.5,810.96,591.84
2018,10,16,10,30,974.0,73.0,0.6,24.6,710.0,807.78,588.15
2018,10,16,10,45,978.0,74.0,0.6,24.95,728.0,799.75,581.52
2018,10,16,11,0,982.0,75.0,0.6,25.3,746.0,788.19,572.81
2018,10,16,11,15,984.5,75.5,0.7,25.45,756.0,771.55,562.96
2018,10,16,11,30,987.0,76.0,0.8,25.6,766.0,751.52,550.85
2018,10,16,11,45,987.0,76.0,0.95,25.8,767.5,726.02,534.68
2018,10,16,12,0,987.0,76.0,1.1,26.0,769.0,697.41,515.31
2018,10,16,12,15,985.0,75.0,1.15,26.05,761.5,663.66,491.11
2018,10,16,12,30,983.0,74.0,1.2,26.1,754.0,627.21,464.43
2018,10,16,12,45,978.5,74.0,1.3,26.2,739.0,587.86,435.18
2018,10,16,13,0,974.0,74.0,1.4,26.3,724.0,546.29,403.35
2018,10,16,13,15,967.0,73.0,1.5,26.25,700.5,500.67,367.75
2018,10,16,13,30,960.0,72.0,1.6,26.2,677.0,453.46,329.74
2018,10,16,13,45,950.0,71.0,1.7,26.15,646.0,403.82,288.7
2018,10,16,14,0,940.0,70.0,1.8,26.1,615.0,353.3,245.87
2018,10,16,14,15,926.0,69.0,1.85,25.95,578.0,301.1,201.14
2018,10,16,14,30,912.0,68.0,1.9,25.8,541.0,248.87,156.49
2018,10,16,14,45,893.0,65.5,1.95,25.65,497.5,194.85,112.26
2018,10,16,15,0,874.0,63.0,2.0,25.5,454.0,141.84,73.11
2018,10,16,15,15,848.0,60.5,2.0,25.5,406.5,89.7,43.75
2018,10,16,15,30,822.0,58.0,2.0,25.5,359.0,41.08,29.59
2018,10,16,15,45,782.5,54.5,2.0,24.75,308.0,39.73,28.63
2018,10,16,16,0,743.0,51.0,2.0,24.0,257.0,38.41,27.6
2018,10,16,16,15,680.5,46.5,1.85,22.95,206.0,36.21,25.74
2018,10,16,16,30,618.0,42.0,1.7,21.9,155.0,34.07,23.77
2018,10,16,16,45,509.5,35.0,1.55,20.85,108.5,29.51,19.46
2018,10,16,17,0,401.0,28.0,1.4,19.8,62.0,22.8,11.96
2018,10,16,17,15,230.5,17.0,1.45,19.2,33.5,16.2,0.0
2018,10,16,17,30,60.0,6.0,1.5,18.6,5.0,0.0,0.0
2018,10,16,17,45,30.0,3.0,1.5,17.95,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,17,6,15,106.5,9.5,0.8,14.4,14.0,9.05,0.0
2018,10,17,6,30,213.0,19.0,0.8,14.7,28.0,113.92,0.0
2018,10,17,6,45,363.0,28.5,0.8,15.0,69.0,241.0,178.59
2018,10,17,7,0,513.0,38.0,0.8,15.3,110.0,343.41,272.51
2018,10,17,7,15,591.0,44.0,0.85,15.85,159.5,406.47,327.11
2018,10,17,7,30,669.0,50.0,0.9,16.4,209.0,478.9,386.04
2018,10,17,7,45,717.0,54.5,1.0,17.0,259.5,533.44,428.87
2018,10,17,8,0,765.0,59.0,1.1,17.6,310.0,588.34,470.19
2018,10,17,8,15,797.0,62.0,1.1,18.45,358.5,630.45,499.0
2018,10,17,8,30,829.0,65.0,1.1,19.3,407.0,671.28,525.12
2018,10,17,8,45,850.5,67.5,1.1,20.2,451.0,697.03,539.69
2018,10,17,9,0,872.0,70.0,1.1,21.1,495.0,725.87,556.26
2018,10,17,9,15,888.0,72.0,1.1,21.65,534.5,747.54,568.28
2018,10,17,9,30,904.0,74.0,1.1,22.2,574.0,766.34,578.33
2018,10,17,9,45,916.0,75.0,1.1,22.75,606.5,777.92,583.49
2018,10,17,10,0,928.0,76.0,1.1,23.3,639.0,786.27,586.64
2018,10,17,10,15,935.5,77.5,1.15,23.6,665.0,788.44,586.98
2018,10,17,10,30,943.0,79.0,1.2,23.9,691.0,787.16,585.21
2018,10,17,10,45,948.0,79.5,1.2,24.25,709.0,779.5,578.64
2018,10,17,11,0,953.0,80.0,1.2,24.6,727.0,768.42,570.0
2018,10,17,11,15,955.5,80.5,1.3,24.75,737.0,752.17,559.57
2018,10,17,11,30,958.0,81.0,1.4,24.9,747.0,732.63,546.93
2018,10,17,11,45,958.5,80.5,1.5,25.1,748.0,707.55,529.06
2018,10,17,12,0,959.0,80.0,1.6,25.3,749.0,679.47,508.69
2018,10,17,12,15,956.5,80.0,1.7,25.3,742.0,647.18,485.23
2018,10,17,12,30,954.0,80.0,1.8,25.3,735.0,612.3,459.26
2018,10,17,12,45,949.0,80.0,1.9,25.35,720.0,573.65,429.73
2018,10,17,13,0,944.0,80.0,2.0,25.4,705.0,532.92,397.78
2018,10,17,13,15,937.5,78.5,2.0,25.25,682.0,488.25,361.95
2018,10,17,13,30,931.0,77.0,2.0,25.1,659.0,442.04,323.93
2018,10,17,13,45,921.0,76.0,2.05,25.0,629.0,393.7,283.33
2018,10,17,14,0,911.0,75.0,2.1,24.9,599.0,344.54,241.13
2018,10,17,14,15,897.0,73.0,2.1,24.7,562.0,292.91,196.6
2018,10,17,14,30,883.0,71.0,2.1,24.5,525.0,241.34,152.35
2018,10,17,14,45,863.5,69.0,2.15,24.25,482.5,189.2,109.69
2018,10,17,15,0,844.0,67.0,2.2,24.0,440.0,132.18,67.55
2018,10,17,15,15,816.5,64.0,2.2,24.0,393.0,81.14,39.43
2018,10,17,15,30,789.0,61.0,2.2,24.0,346.0,43.51,31.89
2018,10,17,15,45,748.5,57.0,2.15,23.25,296.0,41.87,30.68
2018,10,17,16,0,708.0,53.0,2.1,22.5,246.0,40.24,29.37
2018,10,17,16,15,644.5,47.5,1.9,21.5,196.0,37.24,26.79
2018,10,17,16,30,581.0,42.0,1.7,20.5,146.0,34.23,24.03
2018,10,17,16,45,471.5,34.5,1.5,19.55,101.0,26.71,17.12
2018,10,17,17,0,362.0,27.0,1.3,18.6,56.0,22.04,10.89
2018,10,17,17,15,195.5,15.5,1.3,17.95,29.5,14.77,0.0
2018,10,17,17,30,29.0,4.0,1.3,17.3,3.0,0.0,0.0
2018,10,17,17,45,14.5,2.0,1.25,16.65,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,18,6,15,106.5,9.5,1.1,13.5,13.5,0.0,0.0
2018,10,18,6,30,213.0,19.0,1.1,13.9,27.0,113.24,0.0
2018,10,18,6,45,363.5,27.5,1.15,14.3,67.0,238.96,175.37
2018,10,18,7,0,514.0,36.0,1.2,14.7,107.0,333.74,266.23
2018,10,18,7,15,592.0,42.5,1.3,15.25,156.5,403.18,326.73
2018,10,18,7,30,670.0,49.0,1.4,15.8,206.0,475.82,386.87
2018,10,18,7,45,718.5,53.0,1.55,16.35,256.0,529.85,430.33
2018,10,18,8,0,767.0,57.0,1.7,16.9,306.0,584.24,472.32
2018,10,18,8,15,799.0,60.0,1.65,17.7,354.5,626.21,501.62
2018,10,18,8,30,831.0,63.0,1.6,18.5,403.0,666.91,528.02
2018,10,18,8,45,853.5,65.5,1.6,19.3,447.5,693.32,543.68
2018,10,18,9,0,876.0,68.0,1.6,20.1,492.0,722.83,561.34
2018,10,18,9,15,891.5,70.0,1.6,20.8,531.0,744.09,573.07
2018,10,18,9,30,907.0,72.0,1.6,21.5,570.0,762.47,582.76
2018,10,18,9,45,919.0,73.5,1.6,22.2,603.0,774.57,588.12
2018,10,18,10,0,931.0,75.0,1.6,22.9,636.0,783.41,591.36
2018,10,18,10,15,939.0,76.0,1.55,23.3,662.0,785.33,590.2
2018,10,18,10,30,947.0,77.0,1.5,23.7,688.0,783.81,586.92
2018,10,18,10,45,952.0,78.0,1.5,24.15,706.0,776.62,580.38
2018,10,18,11,0,957.0,79.0,1.5,24.6,724.0,765.97,571.72
