Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,11,15,959.5,79.5,1.45,24.85,734.0,749.64,559.34
2018,10,18,11,30,962.0,80.0,1.4,25.1,744.0,730.0,544.74
2018,10,18,11,45,963.0,79.5,1.35,25.35,745.5,705.14,525.56
2018,10,18,12,0,964.0,79.0,1.3,25.6,747.0,677.24,504.08
2018,10,18,12,15,962.0,79.0,1.25,25.7,740.5,645.12,479.65
2018,10,18,12,30,960.0,79.0,1.2,25.8,734.0,610.35,452.93
2018,10,18,12,45,955.5,78.5,1.15,25.9,718.5,571.32,422.67
2018,10,18,13,0,951.0,78.0,1.1,26.0,703.0,530.16,390.19
2018,10,18,13,15,944.0,77.0,1.05,26.0,680.0,485.5,354.55
2018,10,18,13,30,937.0,76.0,1.0,26.0,657.0,439.32,316.85
2018,10,18,13,45,927.0,75.0,0.95,25.95,627.0,390.78,276.54
2018,10,18,14,0,917.0,74.0,0.9,25.9,597.0,341.41,234.74
2018,10,18,14,15,903.0,72.0,0.9,25.75,560.0,289.59,190.91
2018,10,18,14,30,889.0,70.0,0.9,25.6,523.0,237.81,147.32
2018,10,18,14,45,869.5,67.5,0.9,25.45,480.0,185.08,105.04
2018,10,18,15,0,850.0,65.0,0.9,25.3,437.0,133.43,68.23
2018,10,18,15,15,822.0,62.5,0.9,25.3,390.0,76.66,36.93
2018,10,18,15,30,794.0,60.0,0.9,25.3,343.0,42.92,31.22
2018,10,18,15,45,753.0,56.0,1.0,24.55,293.0,41.24,29.98
2018,10,18,16,0,712.0,52.0,1.1,23.8,243.0,39.58,28.64
2018,10,18,16,15,646.5,46.5,1.15,22.75,192.5,36.54,26.03
2018,10,18,16,30,581.0,41.0,1.2,21.7,142.0,33.49,23.24
2018,10,18,16,45,468.0,33.5,1.25,20.65,97.5,26.0,16.36
2018,10,18,17,0,355.0,26.0,1.3,19.6,53.0,21.3,9.54
2018,10,18,17,15,191.5,15.0,1.35,18.95,28.0,14.3,0.0
2018,10,18,17,30,28.0,4.0,1.4,18.3,3.0,0.0,0.0
2018,10,18,17,45,14.0,2.0,1.4,17.65,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,19,6,15,90.5,8.5,1.25,14.85,12.0,0.0,0.0
2018,10,19,6,30,181.0,17.0,1.2,15.3,24.0,96.46,0.0
2018,10,19,6,45,327.0,27.5,1.2,15.75,63.0,219.36,157.25
2018,10,19,7,0,473.0,38.0,1.2,16.2,102.0,318.95,252.49
2018,10,19,7,15,555.0,45.0,1.35,16.9,150.5,388.24,312.64
2018,10,19,7,30,637.0,52.0,1.5,17.6,199.0,457.22,369.95
2018,10,19,7,45,688.0,57.0,1.7,18.35,249.0,512.98,414.62
2018,10,19,8,0,739.0,62.0,1.9,19.1,299.0,569.24,457.85
2018,10,19,8,15,773.0,65.0,1.9,19.85,347.0,611.79,488.25
2018,10,19,8,30,807.0,68.0,1.9,20.6,395.0,653.16,516.09
2018,10,19,8,45,831.0,71.0,1.9,21.4,439.5,685.93,536.5
2018,10,19,9,0,855.0,74.0,1.9,22.2,484.0,716.5,554.94
2018,10,19,9,15,873.0,75.0,1.95,23.0,523.0,732.77,563.37
2018,10,19,9,30,891.0,76.0,2.0,23.8,562.0,751.5,573.61
2018,10,19,9,45,904.5,77.0,2.0,24.55,595.0,763.92,579.15
2018,10,19,10,0,918.0,78.0,2.0,25.3,628.0,773.15,582.6
2018,10,19,10,15,926.0,80.0,2.0,25.8,654.0,776.09,582.44
2018,10,19,10,30,934.0,82.0,2.0,26.3,680.0,775.61,580.14
2018,10,19,10,45,940.0,82.0,2.0,26.8,698.0,768.08,573.21
2018,10,19,11,0,946.0,82.0,2.0,27.3,716.0,757.14,564.2
2018,10,19,11,15,949.0,82.5,1.95,27.6,726.0,741.26,552.08
2018,10,19,11,30,952.0,83.0,1.9,27.9,736.0,722.1,537.37
2018,10,19,11,45,952.0,83.5,1.8,28.25,737.5,697.78,517.98
2018,10,19,12,0,952.0,84.0,1.7,28.6,739.0,670.48,496.37
2018,10,19,12,15,949.0,84.0,1.6,28.7,732.0,638.06,471.46
2018,10,19,12,30,946.0,84.0,1.5,28.8,725.0,603.1,444.39
2018,10,19,12,45,940.0,84.0,1.4,28.9,709.5,564.22,414.06
2018,10,19,13,0,934.0,84.0,1.3,29.0,694.0,523.35,381.7
2018,10,19,13,15,927.0,83.0,1.2,28.95,671.0,479.35,346.59
2018,10,19,13,30,920.0,82.0,1.1,28.9,648.0,433.86,309.53
2018,10,19,13,45,909.5,80.5,1.0,28.8,618.0,385.45,269.6
2018,10,19,14,0,899.0,79.0,0.9,28.7,588.0,336.3,228.36
2018,10,19,14,15,884.5,77.0,0.9,28.5,551.0,285.24,185.72
2018,10,19,14,30,870.0,75.0,0.9,28.3,514.0,234.29,143.47
2018,10,19,14,45,849.5,72.5,0.9,28.05,471.5,176.8,98.35
2018,10,19,15,0,829.0,70.0,0.9,27.8,429.0,125.96,63.03
2018,10,19,15,15,800.0,66.5,0.9,27.8,382.0,75.55,37.75
2018,10,19,15,30,771.0,63.0,0.9,27.8,335.0,45.46,33.02
2018,10,19,15,45,727.5,59.5,1.0,26.8,285.5,44.32,32.29
2018,10,19,16,0,684.0,56.0,1.1,25.8,236.0,43.27,31.52
2018,10,19,16,15,615.5,49.5,1.15,24.7,186.0,36.05,25.35
2018,10,19,16,30,547.0,43.0,1.2,23.6,136.0,32.55,22.18
2018,10,19,16,45,430.0,35.0,1.25,22.5,92.5,27.57,17.44
2018,10,19,17,0,313.0,27.0,1.3,21.4,49.0,22.55,9.28
2018,10,19,17,15,167.0,15.0,1.35,20.8,25.5,14.3,0.0
2018,10,19,17,30,21.0,3.0,1.4,20.2,2.0,0.0,0.0
2018,10,19,17,45,10.5,1.5,1.45,19.6,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,6,15,93.5,8.5,1.15,15.7,11.5,0.0,0.0
2018,10,20,6,30,187.0,17.0,1.1,16.2,23.0,98.51,0.0
2018,10,20,6,45,336.5,27.0,1.1,16.7,62.0,220.8,154.1
2018,10,20,7,0,486.0,37.0,1.1,17.2,101.0,322.82,253.61
2018,10,20,7,15,568.0,43.0,1.25,18.0,149.0,390.88,312.66
2018,10,20,7,30,650.0,49.0,1.4,18.8,197.0,459.03,369.04
2018,10,20,7,45,701.0,53.5,1.55,19.6,247.0,514.21,412.85
2018,10,20,8,0,752.0,58.0,1.7,20.4,297.0,569.91,455.15
2018,10,20,8,15,785.0,62.0,1.7,21.25,345.5,613.08,485.55
2018,10,20,8,30,818.0,66.0,1.7,22.1,394.0,655.05,513.35
2018,10,20,8,45,841.5,68.0,1.65,22.9,438.0,686.3,532.06
2018,10,20,9,0,865.0,70.0,1.6,23.7,482.0,710.22,545.18
2018,10,20,9,15,881.0,72.5,1.55,24.55,521.0,732.04,556.53
2018,10,20,9,30,897.0,75.0,1.5,25.4,560.0,751.01,565.74
2018,10,20,9,45,908.0,76.5,1.4,26.2,592.5,762.09,569.13
2018,10,20,10,0,919.0,78.0,1.3,27.0,625.0,769.96,570.39
2018,10,20,10,15,927.5,79.0,1.25,27.35,650.5,772.09,569.46
2018,10,20,10,30,936.0,80.0,1.2,27.7,676.0,770.83,566.47
2018,10,20,10,45,941.0,80.5,1.1,28.05,693.5,763.07,558.76
2018,10,20,11,0,946.0,81.0,1.0,28.4,711.0,751.92,549.02
2018,10,20,11,15,948.5,81.5,1.05,28.5,720.5,735.68,538.4
2018,10,20,11,30,951.0,82.0,1.1,28.6,730.0,716.19,524.99
2018,10,20,11,45,951.5,82.0,1.1,28.7,731.5,691.72,507.12
2018,10,20,12,0,952.0,82.0,1.1,28.8,733.0,664.26,486.97
2018,10,20,12,15,950.5,82.0,1.1,28.75,726.5,632.76,463.95
2018,10,20,12,30,949.0,82.0,1.1,28.7,720.0,598.62,438.58
2018,10,20,12,45,944.5,81.5,1.15,28.65,705.0,559.99,409.78
2018,10,20,13,0,940.0,81.0,1.2,28.6,690.0,519.26,378.61
2018,10,20,13,15,933.0,79.0,1.2,28.5,666.5,474.2,343.2
2018,10,20,13,30,926.0,77.0,1.2,28.4,643.0,427.67,305.68
2018,10,20,13,45,915.0,76.0,1.25,28.25,612.5,379.4,266.08
2018,10,20,14,0,904.0,75.0,1.3,28.1,582.0,330.42,224.99
2018,10,20,14,15,889.0,73.0,1.3,27.85,545.0,279.14,181.78
2018,10,20,14,30,874.0,71.0,1.3,27.6,508.0,228.03,139.13
2018,10,20,14,45,853.5,69.0,1.35,27.4,466.0,176.53,98.55
2018,10,20,15,0,833.0,67.0,1.4,27.2,424.0,120.38,59.36
2018,10,20,15,15,804.0,64.0,1.4,27.2,377.0,70.33,35.28
2018,10,20,15,30,775.0,61.0,1.4,27.2,330.0,44.04,31.92
2018,10,20,15,45,732.0,56.5,1.4,26.35,280.5,41.98,30.36
2018,10,20,16,0,689.0,52.0,1.4,25.5,231.0,39.92,28.69
2018,10,20,16,15,620.0,46.5,1.35,24.45,181.5,36.9,26.09
2018,10,20,16,30,551.0,41.0,1.3,23.4,132.0,31.0,20.84
2018,10,20,16,45,432.5,33.0,1.25,22.35,89.0,25.93,15.98
2018,10,20,17,0,314.0,25.0,1.2,21.3,46.0,20.78,6.83
2018,10,20,17,15,167.5,14.0,1.25,20.7,24.0,13.34,0.0
2018,10,20,17,30,21.0,3.0,1.3,20.1,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.35,19.55,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,6,15,77.5,7.5,1.25,14.6,10.0,0.0,0.0
2018,10,21,6,30,155.0,15.0,1.2,15.0,20.0,82.03,0.0
2018,10,21,6,45,311.5,25.5,1.15,15.4,58.0,204.84,139.62
2018,10,21,7,0,468.0,36.0,1.1,15.8,96.0,310.68,244.9
2018,10,21,7,15,551.0,42.5,1.2,16.35,143.5,378.88,304.71
2018,10,21,7,30,634.0,49.0,1.3,16.9,191.0,447.24,361.88
2018,10,21,7,45,685.0,54.0,1.35,17.45,240.5,502.33,405.95
2018,10,21,8,0,736.0,59.0,1.4,18.0,290.0,557.98,448.48
2018,10,21,8,15,770.0,62.5,1.45,18.7,337.5,600.67,479.4
2018,10,21,8,30,804.0,66.0,1.5,19.4,385.0,642.22,508.1
2018,10,21,8,45,827.5,68.5,1.55,20.15,429.0,673.7,528.1
2018,10,21,9,0,851.0,71.0,1.6,20.9,473.0,703.0,546.23
2018,10,21,9,15,868.0,73.0,1.65,21.7,511.5,719.59,555.01
2018,10,21,9,30,885.0,75.0,1.7,22.5,550.0,738.5,565.5
2018,10,21,9,45,897.0,76.5,1.7,23.35,582.5,750.18,570.37
2018,10,21,10,0,909.0,78.0,1.7,24.2,615.0,758.7,573.17
2018,10,21,10,15,917.0,79.5,1.7,24.55,640.5,760.99,572.93
2018,10,21,10,30,925.0,81.0,1.7,24.9,666.0,759.91,570.6
2018,10,21,10,45,930.0,82.0,1.7,25.25,683.5,752.74,564.28
2018,10,21,11,0,935.0,83.0,1.7,25.6,701.0,742.21,555.88
2018,10,21,11,15,937.5,83.5,1.7,25.75,710.5,726.11,544.26
2018,10,21,11,30,940.0,84.0,1.7,25.9,720.0,706.79,529.52
2018,10,21,11,45,939.5,84.0,1.75,26.1,721.0,681.92,510.95
2018,10,21,12,0,939.0,84.0,1.8,26.3,722.0,654.15,490.05
2018,10,21,12,15,933.5,85.0,1.85,26.25,714.0,621.69,465.86
2018,10,21,12,30,928.0,86.0,1.9,26.2,706.0,586.87,439.4
2018,10,21,12,45,919.0,87.0,1.95,26.2,690.0,548.09,409.34
2018,10,21,13,0,910.0,88.0,2.0,26.2,674.0,507.58,377.2
2018,10,21,13,15,902.0,87.0,2.1,26.05,651.0,464.17,342.4
2018,10,21,13,30,894.0,86.0,2.2,25.9,628.0,419.42,305.5
2018,10,21,13,45,882.5,84.5,2.3,25.75,598.0,371.93,265.56
2018,10,21,14,0,871.0,83.0,2.4,25.6,568.0,323.85,224.32
2018,10,21,14,15,855.5,81.5,2.45,25.35,532.0,269.57,178.13
2018,10,21,14,30,840.0,80.0,2.5,25.1,496.0,220.1,136.18
2018,10,21,14,45,818.5,77.0,2.6,24.85,454.0,169.15,95.67
2018,10,21,15,0,797.0,74.0,2.7,24.6,412.0,119.67,61.65
2018,10,21,15,15,765.5,70.5,2.7,24.6,365.5,71.21,38.92
2018,10,21,15,30,734.0,67.0,2.7,24.6,319.0,49.09,36.63
2018,10,21,15,45,689.0,62.0,2.7,23.7,270.0,46.83,34.89
2018,10,21,16,0,644.0,57.0,2.7,22.8,221.0,40.59,29.6
2018,10,21,16,15,573.0,50.0,2.45,21.85,172.5,36.81,26.29
2018,10,21,16,30,502.0,43.0,2.2,20.9,124.0,32.93,22.69
2018,10,21,16,45,373.0,34.0,1.95,19.95,82.0,27.05,16.98
2018,10,21,17,0,244.0,25.0,1.7,19.0,40.0,21.01,5.3
2018,10,21,17,15,122.0,12.5,1.7,18.45,20.0,11.91,0.0
2018,10,21,17,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,22,6,15,71.0,7.5,1.5,12.05,9.5,0.0,0.0
2018,10,22,6,30,142.0,15.0,1.6,12.5,19.0,75.9,0.0
2018,10,22,6,45,295.5,26.0,1.65,12.9,56.0,195.2,129.62
2018,10,22,7,0,449.0,37.0,1.7,13.3,93.0,300.39,239.33
2018,10,22,7,15,535.0,43.5,1.75,13.75,140.0,369.45,301.15
2018,10,22,7,30,621.0,50.0,1.8,14.2,187.0,442.76,363.32
2018,10,22,7,45,673.5,55.5,1.85,14.65,236.5,494.43,405.97
2018,10,22,8,0,726.0,61.0,1.9,15.1,286.0,551.13,450.52
2018,10,22,8,15,761.0,64.0,1.9,15.75,333.0,593.51,481.85
2018,10,22,8,30,796.0,67.0,1.9,16.4,380.0,634.78,511.16
2018,10,22,8,45,820.0,70.0,1.9,17.0,424.0,666.93,532.15
2018,10,22,9,0,844.0,73.0,1.9,17.6,468.0,696.93,551.19
2018,10,22,9,15,862.0,74.5,1.9,18.25,506.5,713.45,560.1
2018,10,22,9,30,880.0,76.0,1.9,18.9,545.0,732.32,570.76
2018,10,22,9,45,893.5,77.0,1.95,19.55,577.5,744.41,576.92
2018,10,22,10,0,907.0,78.0,2.0,20.2,610.0,753.36,580.99
2018,10,22,10,15,915.0,79.0,2.0,20.65,635.0,755.04,580.14
2018,10,22,10,30,923.0,80.0,2.0,21.1,660.0,753.39,577.16
2018,10,22,10,45,928.5,81.5,2.0,21.55,678.0,747.1,571.12
2018,10,22,11,0,934.0,83.0,2.0,22.0,696.0,737.43,562.92
2018,10,22,11,15,936.5,83.5,2.0,22.4,705.5,721.32,550.34
2018,10,22,11,30,939.0,84.0,2.0,22.8,715.0,702.0,534.68
2018,10,22,11,45,939.5,84.0,1.95,23.2,716.5,677.79,515.11
2018,10,22,12,0,940.0,84.0,1.9,23.6,718.0,650.62,493.25
2018,10,22,12,15,938.5,83.0,1.95,23.8,711.0,618.5,468.5
2018,10,22,12,30,937.0,82.0,2.0,24.0,704.0,583.82,441.35
2018,10,22,12,45,932.5,81.5,2.05,24.2,689.0,545.69,411.01
2018,10,22,13,0,928.0,81.0,2.1,24.4,674.0,505.5,378.37
2018,10,22,13,15,921.0,79.5,2.2,24.3,651.0,461.48,342.56
2018,10,22,13,30,914.0,78.0,2.3,24.2,628.0,416.01,304.56
2018,10,22,13,45,903.0,77.0,2.35,24.1,598.0,368.41,263.88
2018,10,22,14,0,892.0,76.0,2.4,24.0,568.0,320.13,221.89
2018,10,22,14,15,876.5,74.5,2.5,23.8,531.5,269.9,178.4
2018,10,22,14,30,861.0,73.0,2.6,23.6,495.0,219.89,135.79
2018,10,22,14,45,839.5,70.5,2.7,23.35,453.0,163.15,90.69
2018,10,22,15,0,818.0,68.0,2.8,23.1,411.0,113.14,56.71
2018,10,22,15,15,788.0,64.5,2.8,23.1,364.5,63.79,34.52
2018,10,22,15,30,758.0,61.0,2.8,23.1,318.0,44.37,32.81
2018,10,22,15,45,711.5,57.0,2.95,22.2,269.0,42.75,31.58
2018,10,22,16,0,665.0,53.0,3.1,21.3,220.0,41.18,30.3
2018,10,22,16,15,590.0,47.5,3.1,20.45,171.0,34.91,24.78
2018,10,22,16,30,515.0,42.0,3.1,19.6,122.0,32.27,22.2
2018,10,22,16,45,382.0,32.5,3.05,18.7,80.0,25.86,15.95
2018,10,22,17,0,249.0,23.0,3.0,17.8,38.0,19.22,2.19
2018,10,22,17,15,124.5,11.5,3.0,17.2,19.0,10.96,0.0
2018,10,22,17,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,6,15,69.5,7.5,2.0,11.1,9.0,0.0,0.0
2018,10,23,6,30,139.0,15.0,2.1,11.4,18.0,74.15,0.0
2018,10,23,6,45,293.0,25.5,2.15,11.75,54.0,191.07,121.56
2018,10,23,7,0,447.0,36.0,2.2,12.1,90.0,296.61,237.13
2018,10,23,7,15,534.5,42.5,2.15,12.6,137.0,365.99,299.95
2018,10,23,7,30,622.0,49.0,2.1,13.1,184.0,435.42,359.6
2018,10,23,7,45,675.5,54.0,2.05,13.65,233.5,491.28,405.55
2018,10,23,8,0,729.0,59.0,2.0,14.2,283.0,547.79,449.82
2018,10,23,8,15,764.0,63.0,1.95,14.9,330.5,591.24,481.88
2018,10,23,8,30,799.0,67.0,1.9,15.6,378.0,633.59,511.85
2018,10,23,8,45,823.0,69.5,1.85,16.25,421.5,665.06,532.09
2018,10,23,9,0,847.0,72.0,1.8,16.9,465.0,694.36,550.23
2018,10,23,9,15,863.5,74.0,1.75,17.65,503.0,710.37,558.21
2018,10,23,9,30,880.0,76.0,1.7,18.4,541.0,728.64,567.83
2018,10,23,9,45,891.0,78.0,1.7,19.1,573.0,739.96,572.95
2018,10,23,10,0,902.0,80.0,1.7,19.8,605.0,748.12,575.97
2018,10,23,10,15,908.0,81.5,1.75,20.3,629.0,748.83,574.77
2018,10,23,10,30,914.0,83.0,1.8,20.8,653.0,746.24,571.48
2018,10,23,10,45,905.5,88.5,1.8,21.35,666.0,734.37,561.35
2018,10,23,11,0,897.0,94.0,1.8,21.9,679.0,719.39,549.3
2018,10,23,11,15,811.5,126.0,1.95,22.15,661.0,679.11,518.97
2018,10,23,11,30,726.0,158.0,2.1,22.4,643.0,635.86,486.39
2018,10,23,11,45,759.0,146.5,2.2,22.65,654.5,623.74,477.24
2018,10,23,12,0,792.0,135.0,2.3,22.9,666.0,608.3,465.07
2018,10,23,12,15,725.5,156.0,2.45,22.95,638.5,562.54,430.19
2018,10,23,12,30,659.0,177.0,2.6,23.0,611.0,518.67,396.37
2018,10,23,12,45,694.0,160.5,2.75,23.05,608.5,493.17,376.1
2018,10,23,13,0,729.0,144.0,2.9,23.1,606.0,463.68,351.83
2018,10,23,13,15,710.0,143.0,3.0,22.95,580.0,421.46,317.49
2018,10,23,13,30,691.0,142.0,3.1,22.8,554.0,379.35,282.52
2018,10,23,13,45,493.5,182.5,3.2,22.65,469.5,314.41,232.99
2018,10,23,14,0,296.0,223.0,3.3,22.5,385.0,268.26,199.92
2018,10,23,14,15,285.5,212.0,3.3,22.25,360.0,238.56,175.73
2018,10,23,14,30,275.0,201.0,3.3,22.0,335.0,209.59,152.42
2018,10,23,14,45,203.0,187.0,3.25,21.75,281.0,176.72,129.52
2018,10,23,15,0,131.0,173.0,3.2,21.5,227.0,146.26,109.53
2018,10,23,15,15,221.5,142.5,3.2,21.5,221.5,109.92,82.12
2018,10,23,15,30,312.0,112.0,3.2,21.5,216.0,84.61,67.78
2018,10,23,15,45,423.5,86.0,3.0,20.85,204.0,61.72,48.24
2018,10,23,16,0,535.0,60.0,2.8,20.2,192.0,43.29,32.27
2018,10,23,16,15,332.5,57.0,2.55,19.45,133.0,42.52,31.49
2018,10,23,16,30,130.0,54.0,2.3,18.7,74.0,43.22,31.67
2018,10,23,16,45,81.0,36.0,2.05,17.95,47.0,29.38,18.77
2018,10,23,17,0,32.0,18.0,1.8,17.2,20.0,15.84,0.0
2018,10,23,17,15,16.0,9.0,1.8,16.7,10.0,8.58,0.0
2018,10,23,17,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,6,15,38.5,5.5,1.15,11.7,6.5,0.0,0.0
2018,10,24,6,30,77.0,11.0,1.1,12.2,13.0,43.39,0.0
2018,10,24,6,45,76.5,24.0,1.05,12.7,29.5,76.69,42.75
2018,10,24,7,0,76.0,37.0,1.0,13.2,46.0,87.64,66.93
2018,10,24,7,15,71.0,56.0,1.0,13.95,67.5,109.35,86.92
2018,10,24,7,30,66.0,75.0,1.0,14.7,89.0,129.48,104.49
2018,10,24,7,45,149.5,84.0,1.0,15.4,126.5,198.08,162.75
2018,10,24,8,0,233.0,93.0,1.0,16.1,164.0,262.01,215.63
2018,10,24,8,15,515.0,78.0,0.9,16.9,267.5,447.68,363.72
2018,10,24,8,30,797.0,63.0,0.8,17.7,371.0,624.17,494.03
2018,10,24,8,45,835.0,63.0,0.65,18.55,418.0,656.98,510.99
2018,10,24,9,0,873.0,63.0,0.5,19.4,465.0,693.24,530.99
2018,10,24,9,15,886.5,65.5,0.55,20.3,502.5,713.07,541.72
2018,10,24,9,30,900.0,68.0,0.6,21.2,540.0,730.0,550.61
2018,10,24,9,45,908.0,71.0,0.65,22.15,571.5,740.45,555.02
2018,10,24,10,0,916.0,74.0,0.7,23.1,603.0,747.62,557.37
2018,10,24,10,15,923.0,75.0,0.85,23.5,627.5,748.5,558.18
2018,10,24,10,30,930.0,76.0,1.0,23.9,652.0,746.04,556.79
2018,10,24,10,45,934.5,77.5,1.2,24.25,669.5,738.97,552.94
2018,10,24,11,0,939.0,79.0,1.4,24.6,687.0,728.53,546.66
2018,10,24,11,15,941.0,79.0,1.55,24.65,696.0,711.51,535.49
2018,10,24,11,30,943.0,79.0,1.7,24.7,705.0,691.31,521.32
2018,10,24,11,45,942.5,79.0,1.9,24.7,705.5,666.46,503.87
2018,10,24,12,0,942.0,79.0,2.1,24.7,706.0,638.7,483.77
2018,10,24,12,15,940.0,78.5,2.25,24.6,699.0,606.84,460.0
2018,10,24,12,30,938.0,78.0,2.4,24.5,692.0,572.43,433.64
2018,10,24,12,45,933.5,77.0,2.55,24.45,676.5,533.93,403.37
2018,10,24,13,0,929.0,76.0,2.7,24.4,661.0,493.39,370.63
2018,10,24,13,15,920.5,75.0,2.85,24.25,637.5,449.34,334.4
2018,10,24,13,30,912.0,74.0,3.0,24.1,614.0,403.97,296.06
2018,10,24,13,45,900.0,72.5,3.15,23.9,583.5,355.92,254.78
2018,10,24,14,0,888.0,71.0,3.3,23.7,553.0,307.31,212.31
2018,10,24,14,15,872.5,69.5,3.35,23.55,516.5,257.56,168.82
2018,10,24,14,30,857.0,68.0,3.4,23.4,480.0,208.03,126.56
2018,10,24,14,45,834.5,65.5,3.4,23.25,438.0,157.29,86.67
2018,10,24,15,0,812.0,63.0,3.4,23.1,396.0,102.16,49.66
2018,10,24,15,15,701.0,71.5,3.4,23.1,335.5,61.88,38.0
2018,10,24,15,30,590.0,80.0,3.4,23.1,275.0,55.01,42.0
2018,10,24,15,45,580.5,68.5,3.15,22.45,235.0,48.21,36.27
2018,10,24,16,0,571.0,57.0,2.9,21.8,195.0,41.07,30.11
2018,10,24,16,15,429.5,52.5,2.6,20.95,143.0,39.42,28.58
2018,10,24,16,30,288.0,48.0,2.3,20.1,91.0,36.76,25.89
2018,10,24,16,45,211.0,33.5,1.95,19.25,58.5,26.13,15.78
2018,10,24,17,0,134.0,19.0,1.6,18.4,26.0,15.05,0.0
2018,10,24,17,15,67.0,9.5,1.6,18.0,13.0,9.05,0.0
2018,10,24,17,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,6,15,73.0,6.5,1.35,12.7,8.0,0.0,0.0
2018,10,25,6,30,146.0,13.0,1.4,13.0,16.0,74.32,0.0
2018,10,25,6,45,306.0,23.0,1.5,13.35,51.0,189.98,102.95
2018,10,25,7,0,466.0,33.0,1.6,13.7,86.0,299.46,235.33
2018,10,25,7,15,554.0,38.5,1.5,14.15,132.5,362.68,293.45
2018,10,25,7,30,642.0,44.0,1.4,14.6,179.0,436.27,355.55
2018,10,25,7,45,694.5,48.5,1.35,15.05,228.0,490.78,399.94
2018,10,25,8,0,747.0,53.0,1.3,15.5,277.0,545.98,442.63
2018,10,25,8,15,781.5,56.0,1.3,16.25,324.0,587.87,473.18
2018,10,25,8,30,816.0,59.0,1.3,17.0,371.0,628.67,501.72
2018,10,25,8,45,840.0,61.0,1.25,17.8,414.0,654.56,517.11
2018,10,25,9,0,864.0,63.0,1.2,18.6,457.0,683.42,534.24
2018,10,25,9,15,877.5,66.0,1.25,19.45,495.0,703.65,545.73
2018,10,25,9,30,891.0,69.0,1.3,20.3,533.0,721.0,555.17
2018,10,25,9,45,898.5,71.5,1.35,21.2,563.5,730.4,558.95
2018,10,25,10,0,906.0,74.0,1.4,22.1,594.0,736.59,560.64
2018,10,25,10,15,914.0,75.5,1.5,22.7,619.0,738.72,560.78
2018,10,25,10,30,922.0,77.0,1.6,23.3,644.0,737.51,558.74
2018,10,25,10,45,928.0,77.0,1.65,23.85,661.0,729.91,552.11
2018,10,25,11,0,934.0,77.0,1.7,24.4,678.0,718.98,543.35
2018,10,25,11,15,936.5,77.0,1.75,24.7,687.0,702.41,530.73
2018,10,25,11,30,939.0,77.0,1.8,25.0,696.0,682.65,515.43
2018,10,25,11,45,939.0,77.0,1.8,25.35,697.0,658.24,496.23
2018,10,25,12,0,939.0,77.0,1.8,25.7,698.0,630.92,474.71
2018,10,25,12,15,937.0,77.0,1.9,25.85,691.0,599.69,450.93
2018,10,25,12,30,935.0,77.0,2.0,26.0,684.0,565.91,424.69
2018,10,25,12,45,930.5,76.0,2.1,26.15,669.0,527.57,394.42
2018,10,25,13,0,926.0,75.0,2.2,26.3,654.0,487.2,361.79
2018,10,25,13,15,918.5,74.5,2.35,26.3,631.5,444.22,326.6
2018,10,25,13,30,911.0,74.0,2.5,26.3,609.0,399.82,289.27
2018,10,25,13,45,900.0,72.5,2.6,26.25,579.0,352.21,248.6
2018,10,25,14,0,889.0,71.0,2.7,26.2,549.0,303.95,206.75
2018,10,25,14,15,873.5,69.5,2.75,26.05,513.0,254.25,163.92
2018,10,25,14,30,858.0,68.0,2.8,25.9,477.0,204.77,122.36
2018,10,25,14,45,836.5,65.0,2.85,25.7,435.0,153.81,83.1
2018,10,25,15,0,815.0,62.0,2.9,25.5,393.0,98.39,46.88
2018,10,25,15,15,784.0,59.5,2.9,25.5,347.5,50.51,29.6
2018,10,25,15,30,753.0,57.0,2.9,25.5,302.0,41.61,30.12
2018,10,25,15,45,706.5,52.5,2.75,24.65,253.5,39.43,28.39
2018,10,25,16,0,660.0,48.0,2.6,23.8,205.0,37.25,26.55
2018,10,25,16,15,583.5,42.5,2.35,22.75,157.5,34.11,23.75
2018,10,25,16,30,507.0,37.0,2.1,21.7,110.0,28.37,18.53
2018,10,25,16,45,361.0,28.0,1.8,20.65,69.5,22.21,12.28
2018,10,25,17,0,215.0,19.0,1.5,19.6,29.0,15.82,0.0
2018,10,25,17,15,107.5,9.5,1.5,19.05,14.5,9.05,0.0
2018,10,25,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,6,15,57.5,5.5,1.15,15.1,6.5,0.0,0.0
2018,10,26,6,30,115.0,11.0,1.1,15.5,13.0,58.9,0.0
2018,10,26,6,45,282.5,21.5,1.05,15.9,47.5,175.39,82.58
2018,10,26,7,0,450.0,32.0,1.0,16.3,82.0,288.69,222.8
2018,10,26,7,15,539.0,38.5,1.1,17.1,128.0,352.52,280.79
2018,10,26,7,30,628.0,45.0,1.2,17.9,174.0,427.04,342.92
2018,10,26,7,45,681.0,49.0,1.3,18.7,222.0,480.7,386.31
2018,10,26,8,0,734.0,53.0,1.4,19.5,270.0,535.01,428.21
2018,10,26,8,15,768.0,56.5,1.35,20.35,316.5,576.73,457.93
2018,10,26,8,30,802.0,60.0,1.3,21.2,363.0,617.36,485.53
2018,10,26,8,45,826.0,62.5,1.25,22.0,406.0,648.49,504.84
2018,10,26,9,0,850.0,65.0,1.2,22.8,449.0,672.63,518.37
2018,10,26,9,15,865.0,67.0,1.25,23.55,486.5,692.45,529.69
2018,10,26,9,30,880.0,69.0,1.3,24.3,524.0,709.49,539.02
2018,10,26,9,45,889.0,71.5,1.3,25.05,554.5,719.87,543.27
2018,10,26,10,0,898.0,74.0,1.3,25.8,585.0,727.07,545.47
2018,10,26,10,15,905.5,75.0,1.35,26.2,609.5,728.27,544.95
2018,10,26,10,30,913.0,76.0,1.4,26.6,634.0,726.19,542.38
2018,10,26,10,45,917.5,77.5,1.45,27.0,651.0,719.25,536.65
2018,10,26,11,0,922.0,79.0,1.5,27.4,668.0,709.01,528.83
2018,10,26,11,15,924.0,79.0,1.55,27.6,676.5,692.27,516.19
2018,10,26,11,30,926.0,79.0,1.6,27.8,685.0,672.42,501.26
2018,10,26,11,45,925.0,79.5,1.65,28.0,686.0,648.2,483.04
2018,10,26,12,0,924.0,80.0,1.7,28.2,687.0,621.14,462.51
2018,10,26,12,15,914.5,82.5,1.8,28.2,678.0,588.62,438.27
2018,10,26,12,30,905.0,85.0,1.9,28.2,669.0,554.01,411.9
2018,10,26,12,45,848.5,101.0,1.95,28.15,639.0,505.74,374.93
2018,10,26,13,0,792.0,117.0,2.0,28.1,609.0,460.2,339.4
2018,10,26,13,15,789.0,112.5,2.05,28.0,587.5,419.8,306.79
2018,10,26,13,30,786.0,108.0,2.1,27.9,566.0,378.05,272.22
2018,10,26,13,45,809.5,95.5,2.15,27.75,546.5,336.31,236.27
2018,10,26,14,0,833.0,83.0,2.2,27.6,527.0,291.24,196.79
2018,10,26,14,15,812.0,80.0,2.25,27.35,489.0,241.33,154.76
2018,10,26,14,30,791.0,77.0,2.3,27.1,451.0,192.4,114.58
2018,10,26,14,45,768.0,73.0,2.3,26.9,409.5,143.64,77.63
2018,10,26,15,0,745.0,69.0,2.3,26.7,368.0,96.57,48.35
2018,10,26,15,15,687.5,70.5,2.3,26.7,321.0,50.95,37.81
2018,10,26,15,30,630.0,72.0,2.3,26.7,274.0,49.23,36.46
2018,10,26,15,45,584.0,64.5,2.1,25.8,228.0,45.41,33.36
2018,10,26,16,0,538.0,57.0,1.9,24.9,182.0,41.44,30.0
2018,10,26,16,15,497.5,48.0,1.75,23.9,142.5,36.01,25.23
2018,10,26,16,30,457.0,39.0,1.6,22.9,103.0,30.33,20.02
2018,10,26,16,45,316.5,28.5,1.45,21.95,64.5,22.85,12.46
2018,10,26,17,0,176.0,18.0,1.3,21.0,26.0,17.16,0.0
2018,10,26,17,15,88.0,9.0,1.3,20.5,13.0,8.58,0.0
2018,10,26,17,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,6,15,38.5,5.0,0.8,16.2,5.5,0.0,0.0
2018,10,27,6,30,77.0,10.0,0.8,16.5,11.0,41.7,0.0
2018,10,27,6,45,234.0,22.0,0.75,16.8,43.5,151.42,58.15
2018,10,27,7,0,391.0,34.0,0.7,17.1,76.0,260.11,198.78
2018,10,27,7,15,492.5,40.5,0.8,17.75,121.5,333.55,263.98
2018,10,27,7,30,594.0,47.0,0.9,18.4,167.0,412.27,329.17
2018,10,27,7,45,588.0,59.5,0.95,19.05,204.5,439.94,352.11
2018,10,27,8,0,582.0,72.0,1.0,19.7,242.0,465.19,371.78
2018,10,27,8,15,647.0,73.5,0.95,20.5,292.0,520.22,412.36
2018,10,27,8,30,712.0,75.0,0.9,21.3,342.0,575.75,451.29
2018,10,27,8,45,771.0,72.0,0.9,22.1,391.5,619.48,480.91
2018,10,27,9,0,830.0,69.0,0.9,22.9,441.0,665.08,510.33
2018,10,27,9,15,802.5,82.5,0.95,23.55,467.0,668.17,509.94
2018,10,27,9,30,775.0,96.0,1.0,24.2,493.0,667.27,507.32
2018,10,27,9,45,796.0,96.5,1.05,24.85,526.0,682.94,516.33
2018,10,27,10,0,817.0,97.0,1.1,25.5,559.0,695.73,523.18
2018,10,27,10,15,867.0,86.0,1.25,25.95,595.0,709.48,532.16
2018,10,27,10,30,917.0,75.0,1.4,26.4,631.0,724.02,541.68
2018,10,27,10,45,922.5,75.5,1.5,26.8,648.0,716.63,535.91
2018,10,27,11,0,928.0,76.0,1.6,27.2,665.0,705.94,528.06
2018,10,27,11,15,930.5,76.5,1.65,27.35,674.5,689.99,515.95
2018,10,27,11,30,933.0,77.0,1.7,27.5,684.0,670.87,501.49
2018,10,27,11,45,927.0,79.5,1.8,27.7,683.5,645.5,482.57
2018,10,27,12,0,921.0,82.0,1.9,27.9,683.0,617.48,461.43
2018,10,27,12,15,887.0,92.5,1.95,27.9,666.5,579.31,432.57
2018,10,27,12,30,853.0,103.0,2.0,27.9,650.0,539.46,402.07
2018,10,27,12,45,883.0,91.5,2.1,27.9,646.0,511.52,379.74
2018,10,27,13,0,913.0,80.0,2.2,27.9,642.0,478.43,352.6
2018,10,27,13,15,905.0,78.5,2.25,27.8,619.0,434.93,317.03
2018,10,27,13,30,897.0,77.0,2.3,27.7,596.0,390.1,279.54
2018,10,27,13,45,885.5,75.5,2.35,27.55,566.0,343.08,239.64
2018,10,27,14,0,874.0,74.0,2.4,27.4,536.0,295.48,198.7
2018,10,27,14,15,858.5,72.0,2.4,27.2,500.0,246.23,156.69
2018,10,27,14,30,843.0,70.0,2.4,27.0,464.0,191.99,112.07
2018,10,27,14,45,820.5,67.5,2.45,26.75,423.0,142.05,74.54
2018,10,27,15,0,798.0,65.0,2.5,26.5,382.0,93.66,45.3
2018,10,27,15,15,764.0,62.0,2.5,26.5,336.0,46.57,34.14
2018,10,27,15,30,730.0,59.0,2.5,26.5,290.0,43.56,31.66
2018,10,27,15,45,684.0,54.5,2.4,25.6,243.0,41.47,30.01
2018,10,27,16,0,638.0,50.0,2.3,24.7,196.0,39.41,28.26
2018,10,27,16,15,558.5,43.5,2.1,23.7,149.0,32.38,22.12
2018,10,27,16,30,479.0,37.0,1.9,22.7,102.0,28.72,18.63
2018,10,27,16,45,333.0,27.5,1.75,21.7,63.5,22.11,11.57
2018,10,27,17,0,187.0,18.0,1.6,20.7,25.0,17.16,0.0
2018,10,27,17,15,93.5,9.0,1.6,20.2,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,6,15,17.5,3.5,1.8,13.75,3.5,0.0,0.0
2018,10,28,6,30,35.0,7.0,2.0,14.0,7.0,21.19,0.0
2018,10,28,6,45,73.5,22.5,2.2,14.3,28.5,71.06,17.41
2018,10,28,7,0,112.0,38.0,2.4,14.6,50.0,117.53,89.07
2018,10,28,7,15,156.5,55.0,2.5,15.0,81.0,162.65,130.51
2018,10,28,7,30,201.0,72.0,2.6,15.4,112.0,210.18,172.18
2018,10,28,7,45,239.0,88.5,2.7,15.8,148.5,255.23,210.78
2018,10,28,8,0,277.0,105.0,2.8,16.2,185.0,301.55,249.33
2018,10,28,8,15,308.5,120.0,2.9,16.7,223.0,342.69,282.53
2018,10,28,8,30,340.0,135.0,3.0,17.2,261.0,384.06,315.07
2018,10,28,8,45,368.5,148.0,3.05,17.65,299.0,431.76,351.61
2018,10,28,9,0,397.0,161.0,3.1,18.1,337.0,467.93,378.58
2018,10,28,9,15,427.5,169.5,3.1,18.6,374.0,499.5,401.53
