Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,1.15,7.15,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,1.1,7.2,2.0,0.0,0.0
2018,12,8,7,15,108.5,14.5,1.15,7.75,20.0,56.07,0.0
2018,12,8,7,30,188.0,26.0,1.2,8.3,38.0,128.48,68.68
2018,12,8,7,45,222.0,38.0,1.2,8.9,63.5,167.86,131.24
2018,12,8,8,0,256.0,50.0,1.2,9.5,89.0,201.17,163.42
2018,12,8,8,15,295.0,63.5,1.2,10.0,121.5,240.27,198.13
2018,12,8,8,30,334.0,77.0,1.2,10.5,154.0,280.1,232.24
2018,12,8,8,45,505.5,72.5,1.25,11.05,213.5,373.45,309.21
2018,12,8,9,0,677.0,68.0,1.3,11.6,273.0,468.23,384.52
2018,12,8,9,15,761.0,63.0,1.3,12.25,320.0,513.02,418.3
2018,12,8,9,30,845.0,58.0,1.3,12.9,367.0,555.89,449.95
2018,12,8,9,45,863.5,59.5,1.3,13.55,399.0,570.62,459.15
2018,12,8,10,0,882.0,61.0,1.3,14.2,431.0,582.62,466.17
2018,12,8,10,15,894.0,62.5,1.3,14.5,456.5,587.96,468.54
2018,12,8,10,30,906.0,64.0,1.3,14.8,482.0,590.22,468.48
2018,12,8,10,45,913.5,64.5,1.25,15.15,500.0,585.69,462.81
2018,12,8,11,0,921.0,65.0,1.2,15.5,518.0,578.03,454.7
2018,12,8,11,15,925.0,66.0,1.2,15.65,529.0,565.87,443.77
2018,12,8,11,30,929.0,67.0,1.2,15.8,540.0,550.63,430.34
2018,12,8,11,45,929.0,67.5,1.15,16.0,543.0,529.87,412.13
2018,12,8,12,0,929.0,68.0,1.1,16.2,546.0,506.32,391.53
2018,12,8,12,15,926.5,68.0,1.05,16.25,541.5,478.48,367.53
2018,12,8,12,30,924.0,68.0,1.0,16.3,537.0,448.21,341.18
2018,12,8,12,45,917.0,68.0,1.0,16.35,524.5,413.95,311.48
2018,12,8,13,0,910.0,68.0,1.0,16.4,512.0,377.83,279.69
2018,12,8,13,15,900.0,67.5,0.95,16.4,492.0,338.68,244.86
2018,12,8,13,30,890.0,67.0,0.9,16.4,472.0,298.3,208.65
2018,12,8,13,45,874.5,66.0,0.9,16.35,445.0,255.21,170.58
2018,12,8,14,0,859.0,65.0,0.9,16.3,418.0,207.92,129.83
2018,12,8,14,15,838.5,63.0,0.85,16.15,385.5,162.58,92.9
2018,12,8,14,30,818.0,61.0,0.8,16.0,353.0,117.93,60.94
2018,12,8,14,45,788.0,58.5,0.75,15.8,315.0,73.42,37.6
2018,12,8,15,0,758.0,56.0,0.7,15.6,277.0,42.15,31.99
2018,12,8,15,15,601.5,61.5,0.7,15.6,220.5,44.13,33.75
2018,12,8,15,30,445.0,67.0,0.7,15.6,164.0,51.1,39.76
2018,12,8,15,45,367.5,55.5,0.6,14.8,124.0,41.96,31.51
2018,12,8,16,0,290.0,44.0,0.5,14.0,84.0,33.81,23.94
2018,12,8,16,15,278.0,33.0,0.55,13.7,60.0,26.98,16.76
2018,12,8,16,30,266.0,22.0,0.6,13.4,36.0,18.59,0.0
2018,12,8,16,45,133.0,11.0,0.6,13.1,18.0,10.48,0.0
2018,12,8,17,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,6,45,11.0,1.5,1.1,9.2,1.0,0.0,0.0
2018,12,9,7,0,22.0,3.0,1.1,9.2,2.0,0.0,0.0
2018,12,9,7,15,99.0,13.5,1.05,9.45,18.5,51.21,0.0
2018,12,9,7,30,176.0,24.0,1.0,9.7,35.0,119.53,57.63
2018,12,9,7,45,170.0,31.0,1.0,9.95,48.5,133.87,103.14
2018,12,9,8,0,164.0,38.0,1.0,10.2,62.0,140.51,112.94
2018,12,9,8,15,82.0,48.0,1.05,10.55,60.0,95.9,76.91
2018,12,9,8,30,0.0,58.0,1.1,10.9,58.0,55.14,41.99
2018,12,9,8,45,46.5,80.0,1.2,11.25,94.0,107.2,87.17
2018,12,9,9,0,93.0,102.0,1.3,11.6,130.0,164.34,135.74
2018,12,9,9,15,259.5,111.5,1.25,12.0,203.0,275.12,228.44
2018,12,9,9,30,426.0,121.0,1.2,12.4,276.0,389.15,319.69
2018,12,9,9,45,465.5,125.0,1.2,12.75,308.0,415.52,338.98
2018,12,9,10,0,505.0,129.0,1.2,13.1,340.0,440.49,357.38
2018,12,9,10,15,425.5,154.5,1.25,13.7,339.5,418.43,337.89
2018,12,9,10,30,346.0,180.0,1.3,14.3,339.0,387.69,312.08
2018,12,9,10,45,329.0,191.0,1.3,14.9,347.0,383.64,307.47
2018,12,9,11,0,312.0,202.0,1.3,15.5,355.0,378.54,301.88
2018,12,9,11,15,341.5,201.5,1.35,15.8,372.0,385.73,306.64
2018,12,9,11,30,371.0,201.0,1.4,16.1,389.0,390.92,309.58
2018,12,9,11,45,372.5,200.5,1.45,16.4,390.5,380.08,299.97
2018,12,9,12,0,374.0,200.0,1.5,16.7,392.0,368.08,289.42
2018,12,9,12,15,358.0,200.5,1.5,16.6,383.0,348.14,272.95
2018,12,9,12,30,342.0,201.0,1.5,16.5,374.0,328.07,256.29
2018,12,9,12,45,436.0,177.0,1.55,16.35,392.5,328.41,254.22
2018,12,9,13,0,530.0,153.0,1.6,16.2,411.0,320.26,244.22
2018,12,9,13,15,582.0,133.0,1.55,15.95,406.0,296.66,221.72
2018,12,9,13,30,634.0,113.0,1.5,15.7,401.0,266.25,192.95
2018,12,9,13,45,597.5,113.5,1.45,15.4,373.0,229.27,161.43
2018,12,9,14,0,561.0,114.0,1.4,15.1,345.0,194.37,132.38
2018,12,9,14,15,393.0,124.0,1.3,14.8,279.5,150.92,103.58
2018,12,9,14,30,225.0,134.0,1.2,14.5,214.0,126.03,91.74
2018,12,9,14,45,209.5,117.5,1.15,14.2,186.0,98.91,73.28
2018,12,9,15,0,194.0,101.0,1.1,13.9,158.0,77.01,63.14
2018,12,9,15,15,163.5,88.0,1.1,13.9,131.0,67.98,55.14
2018,12,9,15,30,133.0,75.0,1.1,13.9,104.0,61.82,49.5
2018,12,9,15,45,116.5,61.0,1.1,13.2,82.5,48.46,37.44
2018,12,9,16,0,100.0,47.0,1.1,12.5,61.0,37.91,27.66
2018,12,9,16,15,77.0,33.0,1.1,12.35,41.5,27.04,16.9
2018,12,9,16,30,54.0,19.0,1.1,12.2,22.0,15.87,0.0
2018,12,9,16,45,27.0,9.5,1.1,12.0,11.0,9.05,0.0
2018,12,9,17,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,45,9.5,1.5,1.55,8.2,1.0,0.0,0.0
2018,12,10,7,0,19.0,3.0,1.6,8.2,2.0,0.0,0.0
2018,12,10,7,15,21.0,12.0,1.65,8.5,12.0,19.53,0.0
2018,12,10,7,30,23.0,21.0,1.7,8.8,22.0,37.55,12.53
2018,12,10,7,45,24.0,36.5,1.75,9.1,39.0,53.37,38.2
2018,12,10,8,0,25.0,52.0,1.8,9.4,56.0,70.65,54.52
2018,12,10,8,15,47.0,69.0,1.85,9.75,79.0,99.91,80.39
2018,12,10,8,30,69.0,86.0,1.9,10.1,102.0,129.55,106.32
2018,12,10,8,45,146.5,100.5,1.95,10.4,142.0,193.48,161.27
2018,12,10,9,0,224.0,115.0,2.0,10.7,182.0,260.13,217.32
2018,12,10,9,15,323.0,117.5,2.05,11.2,227.5,317.38,264.68
2018,12,10,9,30,422.0,120.0,2.1,11.7,273.0,385.21,319.32
2018,12,10,9,45,512.5,115.5,2.15,12.15,317.0,431.25,355.55
2018,12,10,10,0,603.0,111.0,2.2,12.6,361.0,480.54,393.53
2018,12,10,10,15,633.0,111.5,2.25,13.05,388.0,494.71,403.12
2018,12,10,10,30,663.0,112.0,2.3,13.5,415.0,506.4,410.76
2018,12,10,10,45,704.0,107.0,2.35,13.95,440.0,515.72,416.5
2018,12,10,11,0,745.0,102.0,2.4,14.4,465.0,521.88,419.54
2018,12,10,11,15,720.5,109.5,2.4,14.65,467.0,502.83,402.85
2018,12,10,11,30,696.0,117.0,2.4,14.9,469.0,482.01,384.82
2018,12,10,11,45,686.5,119.0,2.45,15.15,468.5,461.63,367.18
2018,12,10,12,0,677.0,121.0,2.5,15.4,468.0,439.55,347.95
2018,12,10,12,15,527.5,152.5,2.5,15.4,421.5,380.22,300.21
2018,12,10,12,30,378.0,184.0,2.5,15.4,375.0,327.31,257.95
2018,12,10,12,45,281.0,197.5,2.5,15.45,337.5,287.53,226.09
2018,12,10,13,0,184.0,211.0,2.5,15.5,300.0,253.02,198.99
2018,12,10,13,15,400.5,164.5,2.5,15.4,349.0,267.78,204.87
2018,12,10,13,30,617.0,118.0,2.5,15.3,398.0,266.42,194.91
2018,12,10,13,45,716.0,92.5,2.5,15.25,399.5,237.38,164.45
2018,12,10,14,0,815.0,67.0,2.5,15.2,401.0,202.36,128.73
2018,12,10,14,15,796.5,64.5,2.5,14.95,370.0,158.94,92.71
2018,12,10,14,30,778.0,62.0,2.5,14.7,339.0,116.08,61.43
2018,12,10,14,45,750.5,59.0,2.5,14.5,303.0,73.24,38.26
2018,12,10,15,0,723.0,56.0,2.5,14.3,267.0,42.07,32.07
2018,12,10,15,15,679.5,52.0,2.5,14.3,227.0,40.03,30.24
2018,12,10,15,30,636.0,48.0,2.5,14.3,187.0,38.04,28.34
2018,12,10,15,45,569.5,42.0,2.15,13.35,146.5,34.17,24.77
2018,12,10,16,0,503.0,36.0,1.8,12.4,106.0,27.7,18.72
2018,12,10,16,15,378.0,28.5,1.75,11.85,70.0,22.66,13.29
2018,12,10,16,30,253.0,21.0,1.7,11.3,34.0,17.52,0.0
2018,12,10,16,45,126.5,10.5,1.7,10.8,17.0,10.01,0.0
2018,12,10,17,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,11,7,15,162.5,11.5,1.5,7.55,21.0,73.28,0.0
2018,12,11,7,30,325.0,23.0,1.5,7.9,42.0,177.32,67.41
2018,12,11,7,45,453.5,30.0,1.45,8.25,81.5,253.91,196.64
2018,12,11,8,0,582.0,37.0,1.4,8.6,121.0,333.93,269.94
2018,12,11,8,15,648.5,41.5,1.45,9.05,163.5,385.16,315.7
2018,12,11,8,30,715.0,46.0,1.5,9.5,206.0,436.94,359.99
2018,12,11,8,45,757.0,49.0,1.55,10.0,247.5,474.15,390.97
2018,12,11,9,0,799.0,52.0,1.6,10.5,289.0,510.2,419.78
2018,12,11,9,15,824.0,55.0,1.8,11.2,326.0,535.24,439.35
2018,12,11,9,30,849.0,58.0,2.0,11.9,363.0,554.53,453.92
2018,12,11,9,45,865.5,60.0,2.25,12.6,394.5,568.9,464.33
2018,12,11,10,0,882.0,62.0,2.5,13.3,426.0,580.51,472.22
2018,12,11,10,15,895.0,63.0,2.6,13.65,452.0,586.04,475.21
2018,12,11,10,30,908.0,64.0,2.7,14.0,478.0,588.53,475.67
2018,12,11,10,45,916.5,65.0,2.8,14.35,497.0,585.35,471.6
2018,12,11,11,0,925.0,66.0,2.9,14.7,516.0,579.0,464.93
2018,12,11,11,15,930.0,66.5,2.95,14.85,527.5,567.05,453.94
2018,12,11,11,30,935.0,67.0,3.0,15.0,539.0,551.99,440.32
2018,12,11,11,45,936.5,67.0,3.05,15.2,542.5,531.62,422.24
2018,12,11,12,0,938.0,67.0,3.1,15.4,546.0,508.39,401.55
2018,12,11,12,15,936.5,67.0,3.15,15.45,542.0,481.05,377.43
2018,12,11,12,30,935.0,67.0,3.2,15.5,538.0,451.2,350.75
2018,12,11,12,45,929.5,66.5,3.25,15.6,526.0,416.96,319.99
2018,12,11,13,0,924.0,66.0,3.3,15.7,514.0,380.75,287.01
2018,12,11,13,15,916.0,65.0,3.3,15.65,494.5,341.52,251.17
2018,12,11,13,30,908.0,64.0,3.3,15.6,475.0,300.87,213.75
2018,12,11,13,45,894.5,62.5,3.25,15.6,448.5,257.33,174.11
2018,12,11,14,0,881.0,61.0,3.2,15.6,422.0,213.23,134.86
2018,12,11,14,15,862.0,59.0,3.15,15.4,389.5,167.63,96.95
2018,12,11,14,30,843.0,57.0,3.1,15.2,357.0,122.41,63.96
2018,12,11,14,45,815.5,54.5,3.0,15.0,319.5,72.56,35.75
2018,12,11,15,0,788.0,52.0,2.9,14.8,282.0,38.84,29.13
2018,12,11,15,15,746.0,48.5,2.9,14.8,240.5,37.1,27.56
2018,12,11,15,30,704.0,45.0,2.9,14.8,199.0,35.42,25.94
2018,12,11,15,45,636.5,40.0,2.35,13.45,156.5,32.36,23.15
2018,12,11,16,0,569.0,35.0,1.8,12.1,114.0,29.35,20.2
2018,12,11,16,15,440.0,28.0,1.75,11.6,76.0,24.29,14.69
2018,12,11,16,30,311.0,21.0,1.7,11.1,38.0,17.52,0.0
2018,12,11,16,45,155.5,10.5,1.7,10.55,19.0,10.01,0.0
2018,12,11,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,12,7,15,126.0,11.5,1.7,10.6,18.5,59.05,0.0
2018,12,12,7,30,252.0,23.0,1.8,11.0,37.0,145.74,43.39
2018,12,12,7,45,372.5,31.5,1.85,11.35,73.5,225.38,172.02
2018,12,12,8,0,493.0,40.0,1.9,11.7,110.0,299.72,240.44
2018,12,12,8,15,577.0,44.5,2.1,12.05,153.0,356.29,290.6
2018,12,12,8,30,661.0,49.0,2.3,12.4,196.0,411.53,338.15
2018,12,12,8,45,692.0,53.5,2.5,12.75,233.5,443.82,365.89
2018,12,12,9,0,723.0,58.0,2.7,13.1,271.0,474.75,391.51
2018,12,12,9,15,695.5,69.5,2.75,13.4,295.5,481.86,396.81
2018,12,12,9,30,668.0,81.0,2.8,13.7,320.0,483.4,397.31
2018,12,12,9,45,722.0,80.0,2.85,14.05,359.0,514.13,420.87
2018,12,12,10,0,776.0,79.0,2.9,14.4,398.0,541.34,441.03
2018,12,12,10,15,833.0,71.5,2.95,14.75,433.0,562.35,456.13
2018,12,12,10,30,890.0,64.0,3.0,15.1,468.0,577.64,466.55
2018,12,12,10,45,901.5,64.0,3.05,15.45,487.5,575.26,462.88
2018,12,12,11,0,913.0,64.0,3.1,15.8,507.0,569.74,456.71
2018,12,12,11,15,899.0,69.0,3.05,16.0,513.5,552.83,441.5
2018,12,12,11,30,885.0,74.0,3.0,16.2,520.0,533.34,424.18
2018,12,12,11,45,895.5,72.0,3.0,16.45,526.0,516.38,408.67
2018,12,12,12,0,906.0,70.0,3.0,16.7,532.0,496.33,390.37
2018,12,12,12,15,914.5,68.0,3.0,16.75,531.0,472.31,368.82
2018,12,12,12,30,923.0,66.0,3.0,16.8,530.0,445.33,344.39
2018,12,12,12,45,914.5,67.0,3.0,16.85,518.0,411.9,314.48
2018,12,12,13,0,906.0,68.0,3.0,16.9,506.0,376.67,282.58
2018,12,12,13,15,897.0,67.0,3.0,16.8,487.0,337.85,247.45
2018,12,12,13,30,888.0,66.0,3.0,16.7,468.0,297.73,210.84
2018,12,12,13,45,874.5,64.5,2.95,16.65,442.0,255.04,172.24
2018,12,12,14,0,861.0,63.0,2.9,16.6,416.0,211.83,134.0
2018,12,12,14,15,841.5,61.5,2.8,16.35,384.0,163.39,93.94
2018,12,12,14,30,822.0,60.0,2.7,16.1,352.0,119.33,61.86
2018,12,12,14,45,794.0,56.5,2.6,15.85,314.5,74.01,37.11
2018,12,12,15,0,766.0,53.0,2.5,15.6,277.0,39.62,29.72
2018,12,12,15,15,723.0,50.0,2.5,15.6,236.5,38.35,28.58
2018,12,12,15,30,680.0,47.0,2.5,15.6,196.0,37.19,27.43
2018,12,12,15,45,611.5,41.5,2.0,14.2,154.0,33.73,24.29
2018,12,12,16,0,543.0,36.0,1.5,12.8,112.0,30.3,20.98
2018,12,12,16,15,413.5,29.0,1.5,12.3,74.5,23.12,13.7
2018,12,12,16,30,284.0,22.0,1.5,11.8,37.0,18.5,0.0
2018,12,12,16,45,142.0,11.0,1.5,11.3,18.5,10.48,0.0
2018,12,12,17,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,7,15,142.0,10.5,1.8,7.2,18.5,63.98,0.0
2018,12,13,7,30,284.0,21.0,1.9,7.9,37.0,156.16,34.68
2018,12,13,7,45,412.5,28.5,2.0,8.6,74.5,239.1,183.31
2018,12,13,8,0,541.0,36.0,2.1,9.3,112.0,311.73,251.98
2018,12,13,8,15,609.5,41.0,2.15,9.85,153.5,363.35,298.47
2018,12,13,8,30,678.0,46.0,2.2,10.4,195.0,415.83,343.69
2018,12,13,8,45,721.0,49.5,2.3,10.95,235.5,453.52,375.54
2018,12,13,9,0,764.0,53.0,2.4,11.5,276.0,490.21,405.34
2018,12,13,9,15,793.0,55.5,2.4,12.1,313.0,516.55,425.57
2018,12,13,9,30,822.0,58.0,2.4,12.7,350.0,540.81,443.45
2018,12,13,9,45,842.5,59.5,2.35,13.3,382.0,553.39,451.6
2018,12,13,10,0,863.0,61.0,2.3,13.9,414.0,566.81,459.97
2018,12,13,10,15,876.0,62.0,2.3,14.5,439.5,572.56,462.34
2018,12,13,10,30,889.0,63.0,2.3,15.1,465.0,575.32,462.26
2018,12,13,10,45,897.5,63.5,2.35,15.7,483.5,571.95,457.55
2018,12,13,11,0,906.0,64.0,2.4,16.3,502.0,565.49,450.35
2018,12,13,11,15,910.0,65.0,2.35,16.6,513.5,554.05,439.31
2018,12,13,11,30,914.0,66.0,2.3,16.9,525.0,539.58,425.79
2018,12,13,11,45,915.0,66.0,2.25,17.2,528.5,519.63,407.87
2018,12,13,12,0,916.0,66.0,2.2,17.5,532.0,496.89,387.52
2018,12,13,12,15,912.0,66.5,2.2,17.7,527.5,469.76,363.74
2018,12,13,12,30,908.0,67.0,2.2,17.9,523.0,440.29,337.66
2018,12,13,12,45,901.0,67.0,2.2,18.05,511.0,407.02,308.18
2018,12,13,13,0,894.0,67.0,2.2,18.2,499.0,371.92,276.7
2018,12,13,13,15,885.0,66.5,2.2,18.25,480.5,334.11,242.66
2018,12,13,13,30,876.0,66.0,2.2,18.3,462.0,294.99,207.19
2018,12,13,13,45,862.0,64.5,2.15,18.35,436.0,252.75,169.37
2018,12,13,14,0,848.0,63.0,2.1,18.4,410.0,210.05,131.94
2018,12,13,14,15,828.0,61.5,1.9,18.2,378.5,162.2,92.69
2018,12,13,14,30,808.0,60.0,1.7,18.0,347.0,118.76,61.28
2018,12,13,14,45,779.0,57.0,1.55,17.75,310.0,74.52,37.28
2018,12,13,15,0,750.0,54.0,1.4,17.5,273.0,40.42,30.19
2018,12,13,15,15,707.0,50.5,1.4,17.5,233.0,38.74,28.7
2018,12,13,15,30,664.0,47.0,1.4,17.5,193.0,37.14,27.18
2018,12,13,15,45,597.0,42.0,1.2,16.15,152.0,34.17,24.49
2018,12,13,16,0,530.0,37.0,1.0,14.8,111.0,31.27,21.66
2018,12,13,16,15,405.5,29.5,1.05,14.45,74.0,23.56,13.96
2018,12,13,16,30,281.0,22.0,1.1,14.1,37.0,18.47,0.0
2018,12,13,16,45,140.5,11.0,1.2,13.7,18.5,10.48,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,14,7,15,5.5,5.0,3.4,12.6,5.5,6.85,0.0
2018,12,14,7,30,11.0,10.0,3.5,12.8,11.0,15.92,0.0
2018,12,14,7,45,5.5,21.0,3.6,12.95,21.5,21.89,11.75
2018,12,14,8,0,0.0,32.0,3.7,13.1,32.0,29.73,19.27
2018,12,14,8,15,0.0,44.0,3.75,13.25,44.0,41.54,29.68
2018,12,14,8,30,0.0,56.0,3.8,13.4,56.0,53.34,40.0
2018,12,14,8,45,6.0,53.5,3.9,13.55,55.0,52.9,39.83
2018,12,14,9,0,12.0,51.0,4.0,13.7,54.0,55.64,42.29
2018,12,14,9,15,29.5,50.5,4.05,13.8,60.5,64.63,50.22
2018,12,14,9,30,47.0,50.0,4.1,13.9,67.0,78.37,62.12
2018,12,14,9,45,80.0,80.0,4.15,14.0,111.5,128.77,105.0
2018,12,14,10,0,113.0,110.0,4.2,14.1,156.0,178.79,146.87
2018,12,14,10,15,125.5,104.5,4.25,14.15,158.5,178.54,146.51
2018,12,14,10,30,138.0,99.0,4.3,14.2,161.0,183.43,150.43
2018,12,14,10,45,123.0,114.0,4.35,14.25,171.0,183.1,149.53
2018,12,14,11,0,108.0,129.0,4.4,14.3,181.0,187.57,152.62
2018,12,14,11,15,74.0,151.0,4.35,14.3,187.0,184.21,149.08
2018,12,14,11,30,40.0,173.0,4.3,14.3,193.0,185.94,149.87
2018,12,14,11,45,23.0,152.0,4.3,14.3,163.5,155.44,124.54
2018,12,14,12,0,6.0,131.0,4.3,14.3,134.0,124.85,99.16
2018,12,14,12,15,8.0,143.0,4.25,14.35,147.0,136.41,108.72
2018,12,14,12,30,10.0,155.0,4.2,14.4,160.0,147.59,117.91
2018,12,14,12,45,58.5,176.0,4.15,14.4,204.5,183.91,147.2
2018,12,14,13,0,107.0,197.0,4.1,14.4,249.0,215.08,171.51
2018,12,14,13,15,217.0,186.0,3.95,14.4,286.0,231.68,181.78
2018,12,14,13,30,327.0,175.0,3.8,14.4,323.0,239.84,183.79
2018,12,14,13,45,383.5,154.0,3.65,14.4,318.0,216.52,160.88
2018,12,14,14,0,440.0,133.0,3.5,14.4,313.0,189.3,134.54
2018,12,14,14,15,490.0,116.0,3.2,14.35,302.0,159.31,106.87
2018,12,14,14,30,540.0,99.0,2.9,14.3,291.0,124.84,78.15
2018,12,14,14,45,502.0,92.0,2.6,14.2,256.0,89.03,57.05
2018,12,14,15,0,464.0,85.0,2.3,14.1,221.0,61.03,48.98
2018,12,14,15,15,385.0,79.5,2.3,14.1,181.0,58.0,46.27
2018,12,14,15,30,306.0,74.0,2.3,14.1,141.0,54.98,43.42
2018,12,14,15,45,360.0,57.5,1.75,13.55,120.0,43.47,32.99
2018,12,14,16,0,414.0,41.0,1.2,13.0,99.0,32.09,22.55
2018,12,14,16,15,328.0,32.0,1.2,12.7,67.5,25.87,16.05
2018,12,14,16,30,242.0,23.0,1.2,12.4,36.0,19.44,0.0
2018,12,14,16,45,121.0,11.5,1.2,12.1,18.0,10.96,0.0
2018,12,14,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,15,7,15,74.0,9.5,1.55,9.65,13.5,36.95,0.0
2018,12,15,7,30,148.0,19.0,1.6,9.9,27.0,96.23,0.0
2018,12,15,7,45,207.0,32.5,1.65,10.15,54.5,152.55,114.06
2018,12,15,8,0,266.0,46.0,1.7,10.4,82.0,198.58,159.43
2018,12,15,8,15,342.5,56.0,1.65,10.7,119.0,251.13,205.88
2018,12,15,8,30,419.0,66.0,1.6,11.0,156.0,306.46,253.32
2018,12,15,8,45,587.0,59.5,1.6,11.3,213.5,396.04,327.38
2018,12,15,9,0,755.0,53.0,1.6,11.6,271.0,483.56,397.45
2018,12,15,9,15,781.5,56.0,1.6,12.05,307.5,509.11,416.67
2018,12,15,9,30,808.0,59.0,1.6,12.5,344.0,532.56,433.97
2018,12,15,9,45,809.5,64.0,1.55,12.95,371.5,541.81,439.45
2018,12,15,10,0,811.0,69.0,1.5,13.4,399.0,548.23,442.52
2018,12,15,10,15,701.0,97.0,1.55,13.85,395.0,515.22,415.05
2018,12,15,10,30,591.0,125.0,1.6,14.3,391.0,477.21,383.89
2018,12,15,10,45,630.5,122.0,1.6,14.8,416.0,488.67,391.44
2018,12,15,11,0,670.0,119.0,1.6,15.3,441.0,497.19,396.11
2018,12,15,11,15,787.0,93.5,1.55,15.65,480.5,519.96,411.71
2018,12,15,11,30,904.0,68.0,1.5,16.0,520.0,536.36,421.63
2018,12,15,11,45,903.0,68.5,1.45,16.3,523.0,516.3,403.52
2018,12,15,12,0,902.0,69.0,1.4,16.6,526.0,493.57,383.37
2018,12,15,12,15,769.5,100.0,1.35,16.75,488.0,439.96,340.33
2018,12,15,12,30,637.0,131.0,1.3,16.9,450.0,388.72,299.44
2018,12,15,12,45,542.0,146.5,1.2,17.0,414.0,341.79,261.73
2018,12,15,13,0,447.0,162.0,1.1,17.1,378.0,301.08,229.13
2018,12,15,13,15,481.5,144.5,1.1,17.1,369.0,276.33,206.83
2018,12,15,13,30,516.0,127.0,1.1,17.1,360.0,248.35,181.18
2018,12,15,13,45,590.5,110.0,1.05,17.1,362.5,226.87,158.67
2018,12,15,14,0,665.0,93.0,1.0,17.1,365.0,197.36,129.4
2018,12,15,14,15,647.0,87.5,1.0,16.95,335.5,157.76,97.1
2018,12,15,14,30,629.0,82.0,1.0,16.8,306.0,118.96,68.59
2018,12,15,14,45,658.5,70.5,1.0,16.65,283.0,78.31,43.08
2018,12,15,15,0,688.0,59.0,1.0,16.5,260.0,44.54,33.96
2018,12,15,15,15,656.0,53.5,1.0,16.5,223.0,41.25,31.06
2018,12,15,15,30,624.0,48.0,1.0,16.5,186.0,37.93,28.01
2018,12,15,15,45,572.0,42.0,0.95,15.4,147.5,34.07,24.5
2018,12,15,16,0,520.0,36.0,0.9,14.3,109.0,30.17,20.77
2018,12,15,16,15,384.0,29.0,1.0,13.9,72.5,22.99,13.6
2018,12,15,16,30,248.0,22.0,1.1,13.5,36.0,18.35,0.2
2018,12,15,16,45,124.0,11.0,1.15,13.1,18.0,10.48,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,16,7,15,28.0,8.0,1.8,10.4,9.5,18.14,0.0
2018,12,16,7,30,56.0,16.0,2.0,10.9,19.0,47.52,0.0
2018,12,16,7,45,69.5,30.5,2.25,11.35,37.5,79.95,57.06
2018,12,16,8,0,83.0,45.0,2.5,11.8,56.0,95.51,74.31
2018,12,16,8,15,101.5,60.0,2.6,12.15,78.5,122.1,98.21
2018,12,16,8,30,120.0,75.0,2.7,12.5,101.0,148.9,121.82
2018,12,16,8,45,194.5,90.5,2.8,12.85,142.0,214.0,177.29
2018,12,16,9,0,269.0,106.0,2.9,13.2,183.0,272.52,226.33
2018,12,16,9,15,301.5,116.5,3.0,13.6,213.5,302.78,251.07
2018,12,16,9,30,334.0,127.0,3.1,14.0,244.0,332.69,275.1
2018,12,16,9,45,236.5,140.5,3.2,14.45,227.0,291.84,240.18
2018,12,16,10,0,139.0,154.0,3.3,14.9,210.0,241.61,197.56
2018,12,16,10,15,82.0,154.0,3.35,15.15,187.5,200.01,162.44
2018,12,16,10,30,25.0,154.0,3.4,15.4,165.0,165.96,133.34
2018,12,16,10,45,17.0,135.0,3.45,15.65,142.5,136.93,109.11
2018,12,16,11,0,9.0,116.0,3.5,15.9,120.0,113.64,89.58
2018,12,16,11,15,4.5,87.0,3.5,16.05,89.0,83.43,64.38
2018,12,16,11,30,0.0,58.0,3.5,16.2,58.0,53.95,39.7
2018,12,16,11,45,0.0,55.0,3.45,16.4,55.0,51.15,37.33
2018,12,16,12,0,0.0,52.0,3.4,16.6,52.0,48.36,34.96
2018,12,16,12,15,0.0,63.0,3.3,16.5,63.0,58.62,43.55
2018,12,16,12,30,0.0,74.0,3.2,16.4,74.0,68.89,52.14
2018,12,16,12,45,0.5,80.5,3.1,16.35,80.5,75.15,57.38
2018,12,16,13,0,1.0,87.0,3.0,16.3,87.0,81.32,62.56
2018,12,16,13,15,0.5,82.0,2.95,16.2,82.0,76.51,58.65
2018,12,16,13,30,0.0,77.0,2.9,16.1,77.0,71.68,54.73
2018,12,16,13,45,0.0,52.5,2.9,16.0,52.5,48.8,35.65
2018,12,16,14,0,0.0,28.0,2.9,15.9,28.0,25.99,16.44
2018,12,16,14,15,0.0,29.0,2.85,15.7,29.0,26.91,17.29
2018,12,16,14,30,0.0,30.0,2.8,15.5,30.0,27.84,18.13
2018,12,16,14,45,0.0,21.5,2.7,15.3,21.5,19.94,11.42
2018,12,16,15,0,0.0,13.0,2.6,15.1,13.0,12.04,5.15
2018,12,16,15,15,0.0,11.5,2.6,15.1,11.5,10.65,3.9
2018,12,16,15,30,0.0,10.0,2.6,15.1,10.0,9.26,2.62
2018,12,16,15,45,0.0,8.0,2.55,14.55,8.0,7.4,0.92
2018,12,16,16,0,0.0,6.0,2.5,14.0,6.0,5.55,0.0
2018,12,16,16,15,0.0,4.5,2.55,13.9,4.5,4.16,0.0
2018,12,16,16,30,0.0,3.0,2.6,13.8,3.0,2.77,0.0
2018,12,16,16,45,0.0,1.5,2.7,13.7,1.5,1.43,0.0
2018,12,16,17,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,7,15,121.0,10.5,1.75,10.45,16.0,55.29,0.0
2018,12,17,7,30,242.0,21.0,1.9,10.7,32.0,134.38,0.0
2018,12,17,7,45,381.5,28.5,2.05,11.0,68.5,223.34,164.87
2018,12,17,8,0,521.0,36.0,2.2,11.3,105.0,298.96,238.67
2018,12,17,8,15,595.0,40.5,2.25,11.45,146.0,352.36,287.13
2018,12,17,8,30,669.0,45.0,2.3,11.6,187.0,406.67,334.4
2018,12,17,8,45,716.0,48.0,2.3,11.8,228.0,445.78,367.77
2018,12,17,9,0,763.0,51.0,2.3,12.0,269.0,484.04,399.18
2018,12,17,9,15,788.0,55.0,2.3,12.25,306.0,510.16,419.82
2018,12,17,9,30,813.0,59.0,2.3,12.5,343.0,534.14,438.08
2018,12,17,9,45,828.0,62.5,2.3,12.8,374.5,549.48,448.98
2018,12,17,10,0,843.0,66.0,2.3,13.1,406.0,562.08,457.43
2018,12,17,10,15,858.0,67.0,2.25,13.4,432.0,568.97,461.06
2018,12,17,10,30,873.0,68.0,2.2,13.7,458.0,570.38,460.37
2018,12,17,10,45,883.5,68.5,2.2,13.95,477.5,568.52,457.24
2018,12,17,11,0,894.0,69.0,2.2,14.2,497.0,563.59,451.61
2018,12,17,11,15,839.5,84.0,2.15,14.35,493.5,537.87,429.62
2018,12,17,11,30,785.0,99.0,2.1,14.5,490.0,508.67,405.06
2018,12,17,11,45,832.0,88.5,2.1,14.6,506.0,502.77,398.65
2018,12,17,12,0,879.0,78.0,2.1,14.7,522.0,492.41,388.12
2018,12,17,12,15,889.5,75.0,2.15,14.7,522.0,469.37,367.68
2018,12,17,12,30,900.0,72.0,2.2,14.7,522.0,443.34,344.35
2018,12,17,12,45,893.0,72.0,2.2,14.7,510.5,410.56,315.18
2018,12,17,13,0,886.0,72.0,2.2,14.7,499.0,375.97,283.97
2018,12,17,13,15,796.0,86.5,2.25,14.7,459.5,325.21,241.42
2018,12,17,13,30,706.0,101.0,2.3,14.7,420.0,278.12,202.16
2018,12,17,13,45,549.0,123.0,2.3,14.7,363.0,230.3,165.42
2018,12,17,14,0,392.0,145.0,2.3,14.7,306.0,191.88,138.24
2018,12,17,14,15,422.0,124.5,2.3,14.65,285.5,158.41,108.83
2018,12,17,14,30,452.0,104.0,2.3,14.6,265.0,122.18,79.11
2018,12,17,14,45,340.0,100.5,2.25,14.55,214.5,89.68,61.23
2018,12,17,15,0,228.0,97.0,2.2,14.5,164.0,74.29,60.64
2018,12,17,15,15,114.0,77.5,2.2,14.5,111.0,64.38,51.84
2018,12,17,15,30,0.0,58.0,2.2,14.5,58.0,52.96,41.57
2018,12,17,15,45,0.0,46.0,1.75,13.5,46.0,42.31,31.99
2018,12,17,16,0,0.0,34.0,1.3,12.5,34.0,31.56,22.17
2018,12,17,16,15,0.5,23.5,1.35,12.1,23.5,21.82,12.81
2018,12,17,16,30,1.0,13.0,1.4,11.7,13.0,12.06,0.0
2018,12,17,16,45,0.5,6.5,1.45,11.3,6.5,6.2,0.0
2018,12,17,17,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
