Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,18,7,15,39.0,8.5,0.75,8.65,10.5,22.65,0.0
2018,12,18,7,30,78.0,17.0,0.8,9.0,21.0,63.58,0.0
2018,12,18,7,45,138.0,31.5,0.85,9.35,46.5,121.43,88.09
2018,12,18,8,0,198.0,46.0,0.9,9.7,72.0,167.02,133.18
2018,12,18,8,15,306.5,55.5,0.9,10.1,112.0,232.3,189.74
2018,12,18,8,30,415.0,65.0,0.9,10.5,152.0,302.09,248.59
2018,12,18,8,45,574.0,59.0,0.9,10.95,206.5,386.96,317.98
2018,12,18,9,0,733.0,53.0,0.9,11.4,261.0,469.69,383.33
2018,12,18,9,15,783.0,53.0,1.05,12.05,302.0,504.48,410.2
2018,12,18,9,30,833.0,53.0,1.2,12.7,343.0,534.16,432.87
2018,12,18,9,45,852.0,54.5,1.35,13.4,375.0,549.85,444.08
2018,12,18,10,0,871.0,56.0,1.5,14.1,407.0,562.92,452.97
2018,12,18,10,15,884.5,57.0,1.6,14.55,433.0,569.46,456.76
2018,12,18,10,30,898.0,58.0,1.7,15.0,459.0,573.02,458.09
2018,12,18,10,45,900.0,60.5,1.8,15.4,476.5,568.76,453.38
2018,12,18,11,0,902.0,63.0,1.9,15.8,494.0,561.47,446.21
2018,12,18,11,15,914.0,62.0,2.0,16.0,508.0,552.67,438.09
2018,12,18,11,30,926.0,61.0,2.1,16.2,522.0,540.66,427.22
2018,12,18,11,45,928.0,61.0,2.2,16.4,526.5,521.52,410.59
2018,12,18,12,0,930.0,61.0,2.3,16.6,531.0,499.51,391.36
2018,12,18,12,15,928.5,61.0,2.35,16.65,527.5,473.16,368.4
2018,12,18,12,30,927.0,61.0,2.4,16.7,524.0,444.3,342.91
2018,12,18,12,45,922.0,61.0,2.5,16.75,513.5,411.71,314.03
2018,12,18,13,0,917.0,61.0,2.6,16.8,503.0,377.09,282.85
2018,12,18,13,15,908.5,60.0,2.6,16.75,484.5,338.59,248.01
2018,12,18,13,30,900.0,59.0,2.6,16.7,466.0,298.71,211.58
2018,12,18,13,45,887.0,58.0,2.65,16.65,441.0,256.58,173.45
2018,12,18,14,0,874.0,57.0,2.7,16.6,416.0,213.82,135.42
2018,12,18,14,15,855.0,55.5,2.7,16.4,384.5,169.37,98.22
2018,12,18,14,30,836.0,54.0,2.7,16.2,353.0,125.25,65.37
2018,12,18,14,45,808.0,52.0,2.65,16.0,316.5,80.84,40.17
2018,12,18,15,0,780.0,50.0,2.6,15.8,280.0,37.05,27.4
2018,12,18,15,15,739.5,46.5,2.6,15.8,239.5,35.23,25.78
2018,12,18,15,30,699.0,43.0,2.6,15.8,199.0,33.45,24.1
2018,12,18,15,45,634.0,39.0,2.1,14.6,158.0,31.22,22.06
2018,12,18,16,0,569.0,35.0,1.6,13.4,117.0,29.1,19.93
2018,12,18,16,15,443.5,28.5,1.6,12.9,79.0,24.51,15.07
2018,12,18,16,30,318.0,22.0,1.6,12.4,41.0,18.22,2.2
2018,12,18,16,45,159.0,11.0,1.6,11.9,20.5,10.48,0.0
2018,12,18,17,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,7,15,125.0,9.5,1.05,9.7,15.0,55.54,0.0
2018,12,19,7,30,250.0,19.0,1.1,10.0,30.0,134.45,0.0
2018,12,19,7,45,394.0,26.5,1.15,10.3,66.5,225.61,163.45
2018,12,19,8,0,538.0,34.0,1.2,10.6,103.0,303.62,240.84
2018,12,19,8,15,524.5,44.0,1.25,10.95,132.0,325.41,263.8
2018,12,19,8,30,511.0,54.0,1.3,11.3,161.0,340.06,278.87
2018,12,19,8,45,503.5,67.0,1.4,11.6,190.5,358.94,295.92
2018,12,19,9,0,496.0,80.0,1.5,11.9,220.0,375.59,310.07
2018,12,19,9,15,595.0,77.0,1.65,12.4,267.5,431.11,354.93
2018,12,19,9,30,694.0,74.0,1.8,12.9,315.0,486.21,398.13
2018,12,19,9,45,656.0,87.5,1.9,13.4,332.0,482.05,393.45
2018,12,19,10,0,618.0,101.0,2.0,13.9,349.0,474.75,386.47
2018,12,19,10,15,732.0,86.0,2.1,14.3,398.5,519.8,421.14
2018,12,19,10,30,846.0,71.0,2.2,14.7,448.0,560.93,451.71
2018,12,19,10,45,882.0,66.0,2.25,15.15,473.5,564.95,452.9
2018,12,19,11,0,918.0,61.0,2.3,15.6,499.0,568.11,453.38
2018,12,19,11,15,923.0,62.0,2.3,15.85,511.5,557.67,443.3
2018,12,19,11,30,928.0,63.0,2.3,16.1,524.0,544.14,430.72
2018,12,19,11,45,911.5,66.5,2.3,16.35,523.0,519.57,409.51
2018,12,19,12,0,895.0,70.0,2.3,16.6,522.0,492.83,386.4
2018,12,19,12,15,826.5,83.5,2.25,16.7,499.0,450.64,351.43
2018,12,19,12,30,758.0,97.0,2.2,16.8,476.0,409.44,317.11
2018,12,19,12,45,722.0,103.0,2.15,16.85,458.0,373.33,286.33
2018,12,19,13,0,686.0,109.0,2.1,16.9,440.0,338.96,256.59
2018,12,19,13,15,721.5,96.5,2.0,16.85,433.0,310.6,229.83
2018,12,19,13,30,757.0,84.0,1.9,16.8,426.0,280.92,201.2
2018,12,19,13,45,709.0,89.5,1.8,16.75,396.0,238.66,164.98
2018,12,19,14,0,661.0,95.0,1.7,16.7,366.0,201.52,133.8
2018,12,19,14,15,698.5,80.0,1.55,16.5,347.5,161.96,98.67
2018,12,19,14,30,736.0,65.0,1.4,16.3,329.0,121.84,66.31
2018,12,19,14,45,695.0,63.0,1.25,16.1,291.5,81.32,43.26
2018,12,19,15,0,654.0,61.0,1.1,15.9,254.0,41.92,31.73
2018,12,19,15,15,642.0,55.0,1.1,15.9,222.0,42.42,32.18
2018,12,19,15,30,630.0,49.0,1.1,15.9,190.0,38.71,28.79
2018,12,19,15,45,600.0,42.5,0.85,14.95,154.5,34.41,24.89
2018,12,19,16,0,570.0,36.0,0.6,14.0,119.0,30.03,20.75
2018,12,19,16,15,459.0,29.5,0.6,13.65,81.5,25.51,15.94
2018,12,19,16,30,348.0,23.0,0.6,13.3,44.0,19.18,3.31
2018,12,19,16,45,187.5,13.0,0.6,12.95,23.0,12.39,0.0
2018,12,19,17,0,27.0,3.0,0.6,12.6,2.0,0.0,0.0
2018,12,19,17,15,13.5,1.5,0.6,12.35,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,7,15,11.0,7.0,0.7,10.9,7.5,10.75,0.0
2018,12,20,7,30,22.0,14.0,0.7,11.1,15.0,22.12,0.0
2018,12,20,7,45,58.5,30.0,0.7,11.35,36.5,67.42,45.6
2018,12,20,8,0,95.0,46.0,0.7,11.6,58.0,111.22,86.71
2018,12,20,8,15,134.0,62.0,0.8,11.9,86.0,149.03,120.05
2018,12,20,8,30,173.0,78.0,0.9,12.2,114.0,187.91,153.68
2018,12,20,8,45,258.5,87.0,1.0,12.55,153.5,242.71,200.0
2018,12,20,9,0,344.0,96.0,1.1,12.9,193.0,309.34,254.7
2018,12,20,9,15,362.0,106.0,1.05,13.2,220.0,332.3,272.63
2018,12,20,9,30,380.0,116.0,1.0,13.5,247.0,354.3,289.46
2018,12,20,9,45,443.0,119.5,1.0,13.75,286.5,393.23,319.72
2018,12,20,10,0,506.0,123.0,1.0,14.0,326.0,431.18,348.4
2018,12,20,10,15,462.5,141.5,1.0,14.35,336.0,423.45,340.49
2018,12,20,10,30,419.0,160.0,1.0,14.7,346.0,413.65,331.31
2018,12,20,10,45,368.0,177.0,1.0,15.0,345.5,390.14,311.74
2018,12,20,11,0,317.0,194.0,1.0,15.3,345.0,373.11,297.16
2018,12,20,11,15,330.5,197.5,1.1,15.5,358.5,376.2,299.06
2018,12,20,11,30,344.0,201.0,1.2,15.7,372.0,377.76,299.49
2018,12,20,11,45,368.0,196.5,1.3,15.9,381.0,375.04,296.58
2018,12,20,12,0,392.0,192.0,1.4,16.1,390.0,370.34,291.89
2018,12,20,12,15,403.0,188.0,1.35,16.15,390.5,360.76,282.93
2018,12,20,12,30,414.0,184.0,1.3,16.2,391.0,346.24,269.95
2018,12,20,12,45,401.5,183.5,1.3,16.25,381.0,324.2,251.25
2018,12,20,13,0,389.0,183.0,1.3,16.3,371.0,301.57,231.94
2018,12,20,13,15,341.0,184.0,1.25,16.25,344.5,270.14,206.39
2018,12,20,13,30,293.0,185.0,1.2,16.2,318.0,241.35,183.25
2018,12,20,13,45,207.5,180.5,1.15,16.1,272.0,204.33,155.33
2018,12,20,14,0,122.0,176.0,1.1,16.0,226.0,172.48,132.46
2018,12,20,14,15,84.5,156.5,1.0,15.7,190.0,146.36,112.93
2018,12,20,14,30,47.0,137.0,0.9,15.4,154.0,121.42,94.53
2018,12,20,14,45,53.5,126.5,0.8,15.15,144.0,108.83,84.74
2018,12,20,15,0,60.0,116.0,0.7,14.9,134.0,95.53,79.06
2018,12,20,15,15,50.0,100.5,0.7,14.9,114.0,83.61,68.61
2018,12,20,15,30,40.0,85.0,0.7,14.9,94.0,71.43,57.76
2018,12,20,15,45,27.5,68.5,0.8,14.1,74.0,58.3,46.03
2018,12,20,16,0,15.0,52.0,0.9,13.3,54.0,44.92,33.82
2018,12,20,16,15,20.0,35.5,0.9,13.15,37.5,31.3,20.9
2018,12,20,16,30,25.0,19.0,0.9,13.0,21.0,16.75,2.78
2018,12,20,16,45,25.0,11.0,0.9,12.8,11.5,10.48,0.0
2018,12,20,17,0,25.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,0.9,12.5,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,21,7,15,25.5,7.5,1.15,11.2,8.5,16.58,0.0
2018,12,21,7,30,51.0,15.0,1.2,11.6,17.0,34.59,0.0
2018,12,21,7,45,187.0,28.0,1.2,12.05,49.5,135.85,95.23
2018,12,21,8,0,323.0,41.0,1.2,12.5,82.0,217.45,171.57
2018,12,21,8,15,488.0,41.0,1.35,12.9,129.0,303.5,244.96
2018,12,21,8,30,653.0,41.0,1.5,13.3,176.0,391.75,318.45
2018,12,21,8,45,699.5,44.0,1.65,13.7,216.0,430.29,351.01
2018,12,21,9,0,746.0,47.0,1.8,14.1,256.0,468.16,382.07
2018,12,21,9,15,776.0,49.5,1.95,14.45,293.0,495.28,403.8
2018,12,21,9,30,806.0,52.0,2.1,14.8,330.0,516.97,420.73
2018,12,21,9,45,827.0,54.0,2.25,15.2,362.5,534.49,433.78
2018,12,21,10,0,848.0,56.0,2.4,15.6,395.0,549.49,444.5
2018,12,21,10,15,862.5,57.5,2.35,15.85,421.5,557.47,449.06
2018,12,21,10,30,877.0,59.0,2.3,16.1,448.0,562.52,451.18
2018,12,21,10,45,862.0,66.0,2.2,16.35,462.0,554.27,442.67
2018,12,21,11,0,847.0,73.0,2.1,16.6,476.0,545.0,433.29
2018,12,21,11,15,879.0,68.0,2.15,16.8,495.5,541.62,429.23
2018,12,21,11,30,911.0,63.0,2.2,17.0,515.0,536.44,423.37
2018,12,21,11,45,861.5,76.0,2.2,17.25,507.0,506.39,398.0
2018,12,21,12,0,812.0,89.0,2.2,17.5,499.0,474.42,371.16
2018,12,21,12,15,698.0,116.0,2.25,17.55,467.0,425.97,332.17
2018,12,21,12,30,584.0,143.0,2.3,17.6,435.0,381.28,296.17
2018,12,21,12,45,473.5,159.0,2.35,17.65,392.5,330.09,255.37
2018,12,21,13,0,363.0,175.0,2.4,17.7,350.0,286.0,220.49
2018,12,21,13,15,217.5,175.5,2.4,17.65,279.5,224.85,173.52
2018,12,21,13,30,72.0,176.0,2.4,17.6,209.0,176.74,138.09
2018,12,21,13,45,105.5,172.5,2.4,17.5,217.5,174.64,135.11
2018,12,21,14,0,139.0,169.0,2.4,17.4,226.0,170.6,130.17
2018,12,21,14,15,414.5,122.5,2.5,17.15,275.0,158.33,108.13
2018,12,21,14,30,690.0,76.0,2.6,16.9,324.0,125.29,70.76
2018,12,21,14,45,582.5,82.5,2.7,16.7,277.0,90.04,53.01
2018,12,21,15,0,475.0,89.0,2.8,16.5,230.0,63.99,51.11
2018,12,21,15,15,417.5,81.0,2.8,16.5,192.0,59.01,46.71
2018,12,21,15,30,360.0,73.0,2.8,16.5,154.0,54.09,42.24
2018,12,21,15,45,319.5,61.0,2.2,15.45,122.0,45.95,34.96
2018,12,21,16,0,279.0,49.0,1.6,14.4,90.0,37.55,27.26
2018,12,21,16,15,216.5,36.5,1.6,13.9,62.0,28.43,18.46
2018,12,21,16,30,154.0,24.0,1.6,13.4,34.0,19.0,4.54
2018,12,21,16,45,87.5,13.5,1.55,12.85,18.0,12.87,0.0
2018,12,21,17,0,21.0,3.0,1.5,12.3,2.0,0.0,0.0
2018,12,21,17,15,10.5,1.5,1.5,12.1,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,7,15,101.5,8.5,0.9,9.45,12.5,8.1,0.0
2018,12,22,7,30,203.0,17.0,0.9,9.9,25.0,96.79,0.0
2018,12,22,7,45,330.0,26.0,0.9,10.3,58.5,194.99,136.89
2018,12,22,8,0,457.0,35.0,0.9,10.7,92.0,271.8,214.61
2018,12,22,8,15,557.5,40.0,1.05,11.1,136.0,331.07,267.39
2018,12,22,8,30,658.0,45.0,1.2,11.5,180.0,398.45,324.52
2018,12,22,8,45,380.0,58.5,1.35,11.95,140.0,284.37,234.63
2018,12,22,9,0,102.0,72.0,1.5,12.4,100.0,133.45,109.15
2018,12,22,9,15,53.0,94.0,1.55,12.75,108.5,124.46,101.25
2018,12,22,9,30,4.0,116.0,1.6,13.1,117.0,115.07,92.41
2018,12,22,9,45,54.0,140.5,1.7,13.5,161.5,174.06,142.0
2018,12,22,10,0,104.0,165.0,1.8,13.9,206.0,234.51,191.51
2018,12,22,10,15,354.5,143.0,1.8,14.2,297.5,364.29,297.55
2018,12,22,10,30,605.0,121.0,1.8,14.5,389.0,481.05,388.68
2018,12,22,10,45,750.5,94.5,1.75,14.8,441.5,526.75,422.14
2018,12,22,11,0,896.0,68.0,1.7,15.1,494.0,564.82,449.3
2018,12,22,11,15,900.0,68.5,1.5,15.3,506.0,553.8,437.65
2018,12,22,11,30,904.0,69.0,1.3,15.5,518.0,539.8,423.9
2018,12,22,11,45,817.0,89.0,1.1,15.65,497.5,498.49,389.5
2018,12,22,12,0,730.0,109.0,0.9,15.8,477.0,455.87,354.38
2018,12,22,12,15,731.5,109.0,0.95,15.85,476.5,434.8,336.7
2018,12,22,12,30,733.0,109.0,1.0,15.9,476.0,411.57,316.69
2018,12,22,12,45,806.5,91.0,1.05,15.9,487.0,398.55,303.12
2018,12,22,13,0,880.0,73.0,1.1,15.9,498.0,379.52,283.66
2018,12,22,13,15,820.0,80.5,1.2,15.85,465.5,331.8,243.86
2018,12,22,13,30,760.0,88.0,1.3,15.8,433.0,288.51,207.43
2018,12,22,13,45,728.5,87.0,1.35,15.75,403.5,244.11,169.23
2018,12,22,14,0,697.0,86.0,1.4,15.7,374.0,203.61,134.6
2018,12,22,14,15,597.0,96.5,1.4,15.6,330.0,164.51,105.51
2018,12,22,14,30,497.0,107.0,1.4,15.5,286.0,132.74,85.09
2018,12,22,14,45,416.5,105.5,1.35,15.35,245.0,100.58,66.73
2018,12,22,15,0,336.0,104.0,1.3,15.2,204.0,75.46,61.46
2018,12,22,15,15,286.0,93.5,1.3,15.2,170.5,72.13,58.54
2018,12,22,15,30,236.0,83.0,1.3,15.2,137.0,64.64,51.77
2018,12,22,15,45,203.5,68.5,1.15,14.25,108.0,54.1,42.34
2018,12,22,16,0,171.0,54.0,1.0,13.3,79.0,43.25,32.42
2018,12,22,16,15,133.5,39.0,1.1,12.9,54.5,31.72,21.41
2018,12,22,16,30,96.0,24.0,1.2,12.5,30.0,19.88,5.72
2018,12,22,16,45,60.0,13.5,1.25,12.1,16.0,12.87,0.0
2018,12,22,17,0,24.0,3.0,1.3,11.7,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,1.3,11.55,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,7,15,39.5,7.5,1.3,8.4,9.0,7.15,0.0
2018,12,23,7,30,79.0,15.0,1.3,8.8,18.0,45.6,0.0
2018,12,23,7,45,140.5,29.0,1.3,9.15,43.0,116.81,80.49
2018,12,23,8,0,202.0,43.0,1.3,9.5,68.0,164.68,130.72
2018,12,23,8,15,243.5,56.5,1.35,9.9,98.0,202.92,165.63
2018,12,23,8,30,285.0,70.0,1.4,10.3,128.0,242.47,200.38
2018,12,23,8,45,237.0,86.5,1.45,10.7,141.5,230.92,191.71
2018,12,23,9,0,189.0,103.0,1.5,11.1,155.0,225.82,187.54
2018,12,23,9,15,143.5,119.0,1.6,11.65,162.0,210.94,174.68
2018,12,23,9,30,98.0,135.0,1.7,12.2,169.0,202.5,166.76
2018,12,23,9,45,93.0,144.0,1.75,12.75,178.5,207.46,170.27
2018,12,23,10,0,88.0,153.0,1.8,13.3,188.0,204.97,167.55
2018,12,23,10,15,262.5,152.5,1.85,13.75,266.5,314.75,257.92
2018,12,23,10,30,437.0,152.0,1.9,14.2,345.0,416.01,337.83
2018,12,23,10,45,484.5,150.5,1.95,14.6,373.5,434.7,350.9
2018,12,23,11,0,532.0,149.0,2.0,15.0,402.0,450.97,362.27
2018,12,23,11,15,526.0,155.0,2.05,15.3,410.5,443.6,355.0
2018,12,23,11,30,520.0,161.0,2.1,15.6,419.0,434.52,346.45
2018,12,23,11,45,573.5,147.5,2.15,15.9,434.5,434.15,344.74
2018,12,23,12,0,627.0,134.0,2.2,16.2,450.0,432.66,341.61
2018,12,23,12,15,630.0,132.0,2.25,16.35,448.5,412.74,324.08
2018,12,23,12,30,633.0,130.0,2.3,16.5,447.0,390.9,304.78
2018,12,23,12,45,737.5,101.5,2.4,16.65,463.5,381.35,293.54
2018,12,23,13,0,842.0,73.0,2.5,16.8,480.0,365.44,275.81
2018,12,23,13,15,854.0,67.5,2.5,16.8,468.0,334.03,246.37
2018,12,23,13,30,866.0,62.0,2.5,16.8,456.0,297.96,212.68
2018,12,23,13,45,853.5,61.0,2.55,16.85,432.0,257.51,175.96
2018,12,23,14,0,841.0,60.0,2.6,16.9,408.0,216.41,139.21
2018,12,23,14,15,824.0,58.0,2.5,16.65,378.0,173.34,102.76
2018,12,23,14,30,807.0,56.0,2.4,16.4,348.0,126.13,66.36
2018,12,23,14,45,742.0,59.0,2.3,16.15,306.5,85.1,43.26
2018,12,23,15,0,677.0,62.0,2.2,15.9,265.0,49.54,38.46
2018,12,23,15,15,605.0,59.5,2.2,15.9,222.0,42.02,31.8
2018,12,23,15,30,533.0,57.0,2.2,15.9,179.0,41.66,31.39
2018,12,23,15,45,464.0,51.0,1.8,14.6,141.5,38.42,28.48
2018,12,23,16,0,395.0,45.0,1.4,13.3,104.0,35.22,25.4
2018,12,23,16,15,309.5,34.5,1.45,12.85,71.5,27.65,18.0
2018,12,23,16,30,224.0,24.0,1.5,12.4,39.0,19.78,6.27
2018,12,23,16,45,127.5,13.5,1.55,11.95,20.5,12.87,0.0
2018,12,23,17,0,31.0,3.0,1.6,11.5,2.0,0.0,0.0
2018,12,23,17,15,15.5,1.5,1.6,11.35,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,24,7,15,10.0,4.0,0.85,10.9,4.5,3.81,0.0
2018,12,24,7,30,20.0,8.0,0.8,11.4,9.0,15.53,0.0
2018,12,24,7,45,11.5,22.5,0.8,11.85,23.0,28.61,15.33
2018,12,24,8,0,3.0,37.0,0.8,12.3,37.0,38.26,26.21
2018,12,24,8,15,101.5,51.0,0.7,12.8,71.5,118.09,94.08
2018,12,24,8,30,200.0,65.0,0.6,13.3,106.0,184.04,149.82
2018,12,24,8,45,457.0,58.0,0.55,13.8,177.5,323.49,263.77
2018,12,24,9,0,714.0,51.0,0.5,14.3,249.0,455.33,366.11
2018,12,24,9,15,546.0,78.0,0.8,14.75,241.5,404.77,327.05
2018,12,24,9,30,378.0,105.0,1.1,15.2,234.0,340.84,277.08
2018,12,24,9,45,369.0,121.5,1.4,15.7,257.5,354.07,287.7
2018,12,24,10,0,360.0,138.0,1.7,16.2,281.0,365.37,295.96
2018,12,24,10,15,263.5,153.0,1.9,16.3,261.5,316.04,255.83
2018,12,24,10,30,167.0,168.0,2.1,16.4,242.0,267.4,215.92
2018,12,24,10,45,101.0,175.0,2.25,16.55,220.5,234.61,188.6
2018,12,24,11,0,35.0,182.0,2.4,16.7,199.0,197.04,157.3
2018,12,24,11,15,55.0,194.5,2.55,16.75,221.5,218.04,174.3
2018,12,24,11,30,75.0,207.0,2.7,16.8,244.0,237.95,190.12
2018,12,24,11,45,67.0,205.5,2.85,16.85,239.0,229.15,182.73
2018,12,24,12,0,59.0,204.0,3.0,16.9,234.0,220.61,175.66
2018,12,24,12,15,62.0,202.0,3.1,16.75,233.5,216.79,172.53
2018,12,24,12,30,65.0,200.0,3.2,16.6,233.0,212.67,169.12
2018,12,24,12,45,60.0,195.5,3.3,16.5,225.5,202.88,161.14
2018,12,24,13,0,55.0,191.0,3.4,16.4,218.0,193.3,153.36
2018,12,24,13,15,62.5,185.5,3.4,16.15,215.0,187.03,148.08
2018,12,24,13,30,70.0,180.0,3.4,15.9,212.0,180.05,142.1
2018,12,24,13,45,95.0,171.5,3.4,15.7,212.5,173.96,136.13
2018,12,24,14,0,120.0,163.0,3.4,15.5,213.0,163.24,126.11
2018,12,24,14,15,65.5,122.0,3.3,15.25,149.0,117.66,90.7
2018,12,24,14,30,11.0,81.0,3.2,15.0,85.0,75.88,58.38
2018,12,24,14,45,6.5,71.0,3.15,14.8,73.5,66.1,50.53
2018,12,24,15,0,2.0,61.0,3.1,14.6,62.0,56.75,45.1
2018,12,24,15,15,89.0,46.0,3.1,14.6,67.0,36.79,27.31
2018,12,24,15,30,176.0,31.0,3.1,14.6,72.0,22.23,14.25
2018,12,24,15,45,97.0,22.0,2.7,14.1,44.0,15.92,8.55
2018,12,24,16,0,18.0,13.0,2.3,13.6,16.0,12.06,4.99
2018,12,24,16,15,9.0,9.0,2.3,13.45,10.5,8.43,1.57
2018,12,24,16,30,0.0,5.0,2.3,13.3,5.0,4.62,0.0
2018,12,24,16,45,0.0,2.5,2.3,13.2,2.5,2.38,0.0
2018,12,24,17,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,25,7,15,30.0,7.0,3.15,8.1,8.0,0.0,0.0
2018,12,25,7,30,60.0,14.0,3.3,8.3,16.0,37.03,0.0
2018,12,25,7,45,105.5,27.0,3.45,8.5,37.0,89.22,59.18
2018,12,25,8,0,151.0,40.0,3.6,8.7,58.0,127.85,101.13
2018,12,25,8,15,315.5,48.5,3.7,8.95,106.0,226.56,186.93
2018,12,25,8,30,480.0,57.0,3.8,9.2,154.0,326.4,272.85
2018,12,25,8,45,441.0,70.0,3.9,9.45,174.0,328.55,276.31
2018,12,25,9,0,402.0,83.0,4.0,9.7,194.0,324.81,274.02
2018,12,25,9,15,562.5,77.0,4.1,10.1,256.0,412.74,347.7
2018,12,25,9,30,723.0,71.0,4.2,10.5,318.0,496.28,415.84
2018,12,25,9,45,767.5,71.0,4.3,10.9,355.5,524.44,437.66
2018,12,25,10,0,812.0,71.0,4.4,11.3,393.0,550.3,457.37
2018,12,25,10,15,829.0,72.5,4.5,11.6,420.5,559.62,463.64
2018,12,25,10,30,846.0,74.0,4.6,11.9,448.0,566.04,467.43
2018,12,25,10,45,858.5,74.5,4.65,12.25,468.5,565.84,465.57
2018,12,25,11,0,871.0,75.0,4.7,12.6,489.0,562.56,461.1
2018,12,25,11,15,877.5,75.5,4.75,12.75,502.0,552.95,451.79
2018,12,25,11,30,884.0,76.0,4.8,12.9,515.0,539.28,439.06
2018,12,25,11,45,887.5,76.5,4.9,13.1,521.0,522.63,423.69
2018,12,25,12,0,891.0,77.0,5.0,13.3,527.0,503.13,405.69
2018,12,25,12,15,888.0,77.5,5.05,13.4,524.5,477.93,382.81
2018,12,25,12,30,885.0,78.0,5.1,13.5,522.0,449.49,356.89
2018,12,25,12,45,878.5,78.5,5.15,13.55,512.0,417.84,327.94
2018,12,25,13,0,872.0,79.0,5.2,13.6,502.0,384.34,296.91
2018,12,25,13,15,866.0,77.0,5.2,13.6,485.0,346.98,262.21
2018,12,25,13,30,860.0,75.0,5.2,13.6,468.0,308.15,225.86
2018,12,25,13,45,849.0,73.0,5.25,13.6,444.0,266.83,187.53
2018,12,25,14,0,838.0,71.0,5.3,13.6,420.0,224.84,149.11
2018,12,25,14,15,822.0,68.5,5.2,13.45,390.0,181.16,111.14
2018,12,25,14,30,806.0,66.0,5.1,13.3,360.0,137.69,76.81
2018,12,25,14,45,781.5,63.0,5.05,13.2,324.5,93.72,48.87
2018,12,25,15,0,757.0,60.0,5.0,13.1,289.0,51.24,40.42
2018,12,25,15,15,715.0,56.0,5.0,13.1,248.5,43.12,33.15
2018,12,25,15,30,673.0,52.0,5.0,13.1,208.0,41.18,31.33
2018,12,25,15,45,609.5,47.0,4.3,12.3,167.0,34.99,25.7
2018,12,25,16,0,546.0,42.0,3.6,11.5,126.0,32.45,23.16
2018,12,25,16,15,437.5,34.0,3.4,11.0,87.5,27.1,17.77
2018,12,25,16,30,329.0,26.0,3.2,10.5,49.0,21.66,8.71
2018,12,25,16,45,177.0,15.0,2.95,10.0,26.0,14.3,0.0
2018,12,25,17,0,25.0,4.0,2.7,9.5,3.0,0.0,0.0
2018,12,25,17,15,12.5,2.0,2.6,9.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,7,15,72.0,7.5,1.85,7.6,10.0,0.0,0.0
2018,12,26,7,30,144.0,15.0,1.9,8.0,20.0,71.07,0.0
2018,12,26,7,45,180.0,28.5,2.0,8.45,44.0,131.84,88.53
2018,12,26,8,0,216.0,42.0,2.1,8.9,68.0,169.75,134.92
2018,12,26,8,15,268.5,54.5,2.2,9.4,99.5,212.26,173.93
2018,12,26,8,30,321.0,67.0,2.3,9.9,131.0,256.69,213.16
2018,12,26,8,45,361.5,77.5,2.4,10.4,165.0,293.64,245.17
2018,12,26,9,0,402.0,88.0,2.5,10.9,199.0,330.87,276.46
2018,12,26,9,15,517.5,85.0,2.65,11.35,248.5,397.05,331.05
2018,12,26,9,30,633.0,82.0,2.8,11.8,298.0,461.36,382.77
2018,12,26,9,45,706.0,79.0,2.95,12.25,341.5,501.1,413.79
2018,12,26,10,0,779.0,76.0,3.1,12.7,385.0,537.57,441.74
2018,12,26,10,15,803.5,75.5,3.25,12.95,413.0,549.02,449.78
2018,12,26,10,30,828.0,75.0,3.4,13.2,441.0,557.64,455.48
2018,12,26,10,45,596.5,118.5,3.55,13.45,388.0,468.66,382.95
2018,12,26,11,0,365.0,162.0,3.7,13.7,335.0,374.58,305.79
2018,12,26,11,15,326.0,170.5,3.75,13.8,328.5,348.48,284.1
2018,12,26,11,30,287.0,179.0,3.8,13.9,322.0,328.78,267.22
2018,12,26,11,45,503.0,146.5,3.9,14.0,400.0,400.31,324.13
2018,12,26,12,0,719.0,114.0,4.0,14.1,478.0,459.24,368.64
2018,12,26,12,15,746.5,108.5,3.95,14.1,485.0,444.95,354.61
2018,12,26,12,30,774.0,103.0,3.9,14.1,492.0,427.2,337.59
2018,12,26,12,45,775.0,101.0,3.9,14.1,484.0,398.89,311.92
2018,12,26,13,0,776.0,99.0,3.9,14.1,476.0,368.58,284.12
2018,12,26,13,15,827.5,84.5,3.85,14.0,474.0,343.23,258.66
2018,12,26,13,30,879.0,70.0,3.8,13.9,472.0,313.26,228.44
2018,12,26,13,45,867.0,68.5,3.75,13.8,448.0,268.66,187.71
2018,12,26,14,0,855.0,67.0,3.7,13.7,424.0,226.23,149.16
2018,12,26,14,15,837.0,65.0,3.6,13.55,393.5,181.99,110.89
2018,12,26,14,30,819.0,63.0,3.5,13.4,363.0,138.09,76.25
2018,12,26,14,45,792.5,60.5,3.4,13.2,327.0,93.81,48.01
2018,12,26,15,0,766.0,58.0,3.3,13.0,291.0,51.17,32.46
2018,12,26,15,15,725.0,54.5,3.3,13.0,251.0,41.74,31.94
2018,12,26,15,30,684.0,51.0,3.3,13.0,211.0,40.2,30.48
2018,12,26,15,45,619.5,46.0,2.65,11.85,169.0,37.29,27.83
2018,12,26,16,0,555.0,41.0,2.0,10.7,127.0,31.46,22.41
2018,12,26,16,15,433.5,34.0,1.95,10.3,88.0,27.0,17.81
2018,12,26,16,30,312.0,27.0,1.9,9.9,49.0,22.55,9.91
2018,12,26,16,45,168.5,15.5,1.9,9.55,26.0,14.77,0.0
2018,12,26,17,0,25.0,4.0,1.9,9.2,3.0,0.0,0.0
2018,12,26,17,15,12.5,2.0,1.9,9.05,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,27,7,15,118.5,8.5,3.25,7.55,12.5,0.0,0.0
2018,12,27,7,30,237.0,17.0,3.4,7.8,25.0,109.54,0.0
2018,12,27,7,45,391.5,24.0,3.5,8.05,60.5,210.1,141.72
2018,12,27,8,0,546.0,31.0,3.6,8.3,96.0,301.41,241.26
2018,12,27,8,15,622.5,35.5,3.8,8.75,138.0,356.15,293.03
2018,12,27,8,30,699.0,40.0,4.0,9.2,180.0,412.29,343.3
2018,12,27,8,45,746.5,43.0,4.2,9.7,222.0,452.57,378.99
2018,12,27,9,0,794.0,46.0,4.4,10.2,264.0,488.49,409.83
2018,12,27,9,15,821.5,48.5,4.6,10.65,302.0,515.33,432.23
2018,12,27,9,30,849.0,51.0,4.8,11.1,340.0,540.25,452.3
2018,12,27,9,45,867.0,54.0,5.05,11.5,374.0,558.15,466.3
2018,12,27,10,0,885.0,57.0,5.3,11.9,408.0,573.33,477.71
2018,12,27,10,15,900.0,58.5,5.45,12.2,436.0,582.16,483.69
2018,12,27,10,30,915.0,60.0,5.6,12.5,464.0,587.96,487.01
2018,12,27,10,45,926.0,60.0,5.75,12.75,485.0,586.66,484.59
2018,12,27,11,0,937.0,60.0,5.9,13.0,506.0,582.18,479.44
2018,12,27,11,15,943.5,60.5,5.95,13.1,519.5,572.58,470.02
2018,12,27,11,30,950.0,61.0,6.0,13.2,533.0,559.78,457.8
2018,12,27,11,45,953.0,61.5,6.05,13.3,539.5,542.04,441.34
2018,12,27,12,0,956.0,62.0,6.1,13.4,546.0,521.28,422.1
2018,12,27,12,15,955.5,62.0,6.15,13.4,544.0,495.47,398.55
2018,12,27,12,30,955.0,62.0,6.2,13.4,542.0,466.98,372.3
2018,12,27,12,45,951.5,61.5,6.2,13.4,532.5,434.26,342.01
2018,12,27,13,0,948.0,61.0,6.2,13.4,523.0,399.31,309.29
2018,12,27,13,15,942.0,60.5,6.2,13.3,506.0,361.49,273.76
2018,12,27,13,30,936.0,60.0,6.2,13.2,489.0,321.94,236.3
2018,12,27,13,45,925.5,58.5,6.15,13.1,464.5,278.86,195.87
2018,12,27,14,0,915.0,57.0,6.1,13.0,440.0,234.82,155.13
2018,12,27,14,15,898.5,55.5,6.0,12.85,409.0,189.1,114.87
2018,12,27,14,30,882.0,54.0,5.9,12.7,378.0,143.37,78.22
2018,12,27,14,45,857.0,52.0,5.8,12.5,341.5,96.9,48.1
2018,12,27,15,0,832.0,50.0,5.7,12.3,305.0,51.66,31.18
2018,12,27,15,15,795.0,47.5,5.7,12.3,264.0,35.8,26.67
2018,12,27,15,30,758.0,45.0,5.7,12.3,223.0,34.87,25.77
2018,12,27,15,45,698.5,40.5,5.15,11.5,180.0,32.19,23.28
2018,12,27,16,0,639.0,36.0,4.6,10.7,137.0,29.54,20.69
2018,12,27,16,15,536.5,30.0,4.45,10.25,96.5,25.43,16.47
2018,12,27,16,30,434.0,24.0,4.3,9.8,56.0,21.36,9.56
2018,12,27,16,45,237.5,14.0,4.1,9.3,29.5,13.34,0.0
2018,12,27,17,0,41.0,4.0,3.9,8.8,3.0,0.0,0.0
2018,12,27,17,15,20.5,2.0,3.9,8.65,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.85,7.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.85,7.4,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.75,7.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.95,5.75,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
